ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 00:00,2,0.000,ALERT,213.06,299.97,60.001,1556337604,"201051344000579","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1292679.0,1292679.0,17988,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337606,419482.00
04/27/2019 00:00,2,0.000,ALERT,212.61,297.57,59.959,1556337604,"201051344001025","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25916,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556337607,419483.00
04/27/2019 00:00,2,0.000,ALERT,212.83,298.17,60.012,1556337604,"201051344001093","174011545737251",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,1258821.9,1258821.9,25960,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337609,419484.00
04/27/2019 00:00,2,0.000,ALERT,212.83,299.37,59.964,1556337604,"201051344000458","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1275751.7,1275751.7,17738,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337611,419485.00
04/27/2019 00:00,2,0.000,ALERT,212.61,298.17,59.927,1556337604,"201051344000890","174011545737251",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,1273541.3,1273541.3,25873,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556337613,419486.00
04/27/2019 00:00,2,0.000,ALERT,212.83,299.07,59.953,1556337604,"201051344000988","174011545737251",0.00,1.00,0,295.46,301.17,0.0,0.0,0.000,983646.5,983646.5,18063,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337615,419487.00
04/27/2019 00:00,2,0.000,ALERT,213.06,299.07,59.964,1556337604,"201051344000582","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,1252378.9,1252378.9,25847,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337617,419488.00
04/27/2019 00:00,2,0.000,ALERT,212.83,299.67,59.975,1556337604,"201051344000868","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1260953.5,1260953.5,49785,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556337619,419489.00
04/27/2019 00:00,2,0.000,ALERT,213.29,299.67,59.985,1556337604,"201051344000576","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1279016.2,1279016.2,21830,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337620,419490.00
04/27/2019 00:00,2,0.000,ALERT,213.06,299.07,59.975,1556337604,"201051344001158","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1255745.9,1255745.9,18050,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337622,419491.00
04/27/2019 00:00,2,0.000,ALERT,212.83,297.57,59.980,1556337604,"201051344000917","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1268891.3,1268891.3,25764,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337624,419492.00
04/27/2019 00:00,2,0.000,ALERT,212.83,297.26,59.980,1556337604,"201051344000417","174011545737251",0.00,1.00,0,295.76,299.07,0.0,0.0,0.000,1018229.0,1018229.0,25912,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337626,419493.00
04/27/2019 00:00,2,0.000,ALERT,213.06,297.87,59.964,1556337604,"201051344000685","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1275238.6,1275238.6,25934,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337628,419494.00
04/27/2019 00:00,2,0.000,ALERT,212.83,297.26,59.980,1556337604,"201051344000651","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1268099.4,1268099.4,25897,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337630,419495.00
04/27/2019 00:00,2,0.000,ALERT,212.61,299.67,59.975,1556337604,"201051344000594","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1280526.9,1280526.9,49780,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337632,419496.00
04/27/2019 00:00,2,0.000,ALERT,212.83,299.07,59.975,1556337604,"201051344000469","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1260545.2,1260545.2,18025,0,0,0,L,1122011218,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337634,419497.00
04/27/2019 00:00,2,0.000,ALERT,213.06,298.47,59.990,1556337604,"201051344000585","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1281379.6,1281379.6,25959,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337635,419498.00
04/27/2019 00:00,2,0.000,ALERT,213.29,298.77,59.938,1556337604,"201051344000853","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1283976.2,1283976.2,17623,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337637,419499.00
04/27/2019 00:00,2,0.000,ALERT,213.06,298.17,59.975,1556337604,"201051344001145","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1283518.6,1283518.6,25875,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337639,419500.00
04/27/2019 00:00,2,0.000,ALERT,212.83,298.17,60.001,1556337604,"201051344000438","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1276470.3,1276470.3,25907,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337641,419501.00
04/27/2019 00:00,2,0.000,ALERT,212.38,298.17,59.985,1556337604,"201051344001135","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1263327.0,1263327.0,25856,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556337643,419502.00
04/27/2019 00:00,2,0.000,ALERT,212.83,299.37,59.969,1556337604,"201051344000983","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1282015.6,1282015.6,17621,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337645,419503.00
04/27/2019 00:00,2,0.000,ALERT,212.83,297.57,59.980,1556337604,"201051344001203","174011545737251",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,1271046.6,1271046.6,25915,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337647,419504.00
04/27/2019 00:00,2,0.000,ALERT,212.61,298.17,59.948,1556337604,"201051344001230","174011545737251",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25744,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556337649,419505.00
04/27/2019 00:00,2,0.000,ALERT,212.38,297.87,59.985,1556337604,"201051344000646","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1260856.0,1260856.0,25887,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337650,419506.00
04/27/2019 00:00,2,0.000,ALERT,213.06,298.17,59.969,1556337604,"201051344000867","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1259180.5,1259180.5,49814,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556337652,419507.00
04/27/2019 00:00,2,0.000,ALERT,213.29,298.77,59.969,1556337604,"201051344000633","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1256579.3,1256579.3,49912,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337654,419508.00
04/27/2019 00:00,2,0.000,ALERT,212.16,298.17,60.017,1556337604,"201051344000955","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1280918.5,1280918.5,25904,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337656,419509.00
04/27/2019 00:00,2,0.000,ALERT,212.83,297.87,59.980,1556337604,"201051344000648","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1271779.3,1271779.3,49364,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337658,419510.00
04/27/2019 00:00,2,0.000,ALERT,213.29,298.47,59.959,1556337604,"201051344000645","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1276674.3,1276674.3,49328,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556337660,419511.00
04/27/2019 00:00,2,0.000,ALERT,212.83,299.07,59.969,1556337604,"201051344000569","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1292827.4,1292827.4,17535,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556337661,419512.00
04/27/2019 00:00,2,0.000,ALERT,213.06,298.17,59.969,1556337604,"179051228000119","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,79947.5,79947.5,17646,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556337663,419513.00
04/27/2019 00:15,2,0.000,ALERT,212.83,299.67,59.985,1556338505,"201051344000579","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1292679.0,1292679.0,17990,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338507,419514.00
04/27/2019 00:15,2,0.000,ALERT,212.61,296.96,59.996,1556338505,"201051344001025","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25918,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556338509,419515.00
04/27/2019 00:15,2,0.000,ALERT,212.61,297.57,59.990,1556338505,"201051344001093","174011545737251",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,1258821.9,1258821.9,25962,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338511,419516.00
04/27/2019 00:15,2,0.000,ALERT,212.83,299.07,59.980,1556338505,"201051344000458","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1275751.7,1275751.7,17740,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338513,419517.00
04/27/2019 00:15,2,0.000,ALERT,212.61,298.17,60.017,1556338505,"201051344000890","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1273541.3,1273541.3,25875,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338515,419518.00
04/27/2019 00:15,2,0.000,ALERT,212.83,298.77,59.996,1556338505,"201051344000988","174011545737251",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,983646.5,983646.5,18065,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338517,419519.00
04/27/2019 00:15,2,0.000,ALERT,213.06,298.47,59.996,1556338505,"201051344000582","174011545737251",0.00,0.00,0,296.96,299.97,0.0,0.0,0.000,1252378.9,1252378.9,25849,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338518,419520.00
04/27/2019 00:15,2,0.000,ALERT,212.83,299.37,60.028,1556338505,"201051344000868","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1260953.5,1260953.5,49787,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556338520,419521.00
04/27/2019 00:15,2,0.000,ALERT,213.29,299.67,60.033,1556338505,"201051344000576","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1279016.2,1279016.2,21832,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338522,419522.00
04/27/2019 00:15,2,0.000,ALERT,213.06,298.77,60.006,1556338505,"201051344001158","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1255745.9,1255745.9,18052,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556338524,419523.00
04/27/2019 00:15,2,0.000,ALERT,212.83,296.96,60.001,1556338505,"201051344000917","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1268891.3,1268891.3,25766,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556338526,419524.00
04/27/2019 00:15,2,0.000,ALERT,212.83,296.96,60.006,1556338505,"201051344000417","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1018229.0,1018229.0,25914,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556338528,419525.00
04/27/2019 00:15,2,0.000,ALERT,213.06,297.57,59.969,1556338505,"201051344000685","174011545737251",0.00,1.00,0,296.06,299.37,0.0,0.0,0.000,1275238.6,1275238.6,25936,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338529,419526.00
04/27/2019 00:15,2,0.000,ALERT,212.83,296.96,60.012,1556338505,"201051344000651","174011545737251",0.00,-1.00,0,295.46,298.77,0.0,0.0,0.000,1268099.4,1268099.4,25899,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556338531,419527.00
04/27/2019 00:15,2,0.000,ALERT,212.61,299.67,60.012,1556338505,"201051344000594","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1280526.9,1280526.9,49782,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338533,419528.00
04/27/2019 00:15,2,0.000,ALERT,213.06,299.07,59.975,1556338505,"201051344000469","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1260545.2,1260545.2,18027,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556338535,419529.00
04/27/2019 00:15,2,0.000,ALERT,212.83,297.57,60.017,1556338505,"201051344000585","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1281379.6,1281379.6,25961,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338537,419530.00
04/27/2019 00:15,2,0.000,ALERT,213.51,298.77,60.022,1556338505,"201051344000853","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1283976.2,1283976.2,17625,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556338539,419531.00
04/27/2019 00:15,2,0.000,ALERT,213.06,297.87,60.022,1556338505,"201051344001145","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1283518.6,1283518.6,25877,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556338541,419532.00
04/27/2019 00:15,2,0.000,ALERT,212.83,297.87,60.028,1556338505,"201051344000438","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1276470.3,1276470.3,25909,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556338542,419533.00
04/27/2019 00:15,2,0.000,ALERT,212.38,297.87,60.022,1556338505,"201051344001135","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1263327.0,1263327.0,25858,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338544,419534.00
04/27/2019 00:15,2,0.000,ALERT,212.83,299.07,60.033,1556338505,"201051344000983","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1282015.6,1282015.6,17623,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556338546,419535.00
04/27/2019 00:15,2,0.000,ALERT,212.83,297.57,60.012,1556338505,"201051344001203","174011545737251",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,1271046.6,1271046.6,25917,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338548,419536.00
04/27/2019 00:15,2,0.000,ALERT,212.61,298.17,60.054,1556338505,"201051344001230","174011545737251",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,1267289.3,1267289.3,25746,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338550,419537.00
04/27/2019 00:15,2,0.000,ALERT,212.38,297.57,60.028,1556338505,"201051344000646","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1260856.0,1260856.0,25889,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338551,419538.00
04/27/2019 00:15,2,0.000,ALERT,213.29,298.77,60.038,1556338505,"201051344000867","174011545737251",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,1259180.5,1259180.5,49816,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338553,419539.00
04/27/2019 00:15,2,0.000,ALERT,213.51,298.77,60.017,1556338505,"201051344000633","174011545737251",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,1256579.3,1256579.3,49914,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338555,419540.00
04/27/2019 00:15,2,0.000,ALERT,212.16,297.87,60.022,1556338505,"201051344000955","174011545737251",0.00,0.50,0,296.06,299.07,0.0,0.0,0.000,1280918.5,1280918.5,25906,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338557,419541.00
04/27/2019 00:15,2,0.000,ALERT,213.06,298.47,60.028,1556338505,"201051344000648","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1271779.3,1271779.3,49366,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338559,419542.00
04/27/2019 00:15,2,0.000,ALERT,213.51,299.07,60.033,1556338505,"201051344000645","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1276674.3,1276674.3,49330,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556338560,419543.00
04/27/2019 00:15,2,0.000,ALERT,212.83,299.67,60.075,1556338505,"201051344000569","174011545737251",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,1292827.4,1292827.4,17537,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556338562,419544.00
04/27/2019 00:15,2,0.000,ALERT,213.29,298.77,60.033,1556338505,"179051228000119","174011545737251",0.00,3.00,0,294.26,300.27,0.0,0.0,0.000,79947.5,79947.5,17648,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556338564,419545.00
04/27/2019 00:30,2,0.000,ALERT,213.29,300.57,60.033,1556339404,"201051344000579","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1292679.0,1292679.0,17992,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339406,419546.00
04/27/2019 00:30,2,0.000,ALERT,212.61,297.26,60.028,1556339404,"201051344001025","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1275037.8,1275037.8,25920,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339408,419547.00
04/27/2019 00:30,2,0.000,ALERT,212.61,297.57,60.017,1556339404,"201051344001093","174011545737251",0.00,1.50,0,295.76,299.07,0.0,0.0,0.000,1258821.9,1258821.9,25964,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339410,419548.00
04/27/2019 00:30,2,0.000,ALERT,213.06,299.97,60.017,1556339404,"201051344000458","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1275751.7,1275751.7,17742,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339412,419549.00
04/27/2019 00:30,2,0.000,ALERT,212.61,298.17,60.017,1556339404,"201051344000890","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1273541.3,1273541.3,25877,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339414,419550.00
04/27/2019 00:30,2,0.000,ALERT,213.06,299.67,60.006,1556339404,"201051344000988","174011545737251",0.00,0.50,0,294.56,300.87,0.0,0.0,0.000,983646.5,983646.5,18067,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339416,419551.00
04/27/2019 00:30,2,0.000,ALERT,213.06,298.77,59.990,1556339404,"201051344000582","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,1252378.9,1252378.9,25851,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339418,419552.00
04/27/2019 00:30,2,0.000,ALERT,213.06,300.57,60.001,1556339404,"201051344000868","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1260953.5,1260953.5,49789,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339420,419553.00
04/27/2019 00:30,2,0.000,ALERT,213.51,300.27,60.043,1556339404,"201051344000576","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1279016.2,1279016.2,21834,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556339422,419554.00
04/27/2019 00:30,2,0.000,ALERT,213.29,299.97,59.996,1556339404,"201051344001158","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1255745.9,1255745.9,18054,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556339423,419555.00
04/27/2019 00:30,2,0.000,ALERT,212.61,296.96,60.012,1556339404,"201051344000917","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1268891.3,1268891.3,25768,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339425,419556.00
04/27/2019 00:30,2,0.000,ALERT,212.83,297.26,60.017,1556339404,"201051344000417","174011545737251",0.00,0.50,0,295.16,298.47,0.0,0.0,0.000,1018229.0,1018229.0,25916,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339427,419557.00
04/27/2019 00:30,2,0.000,ALERT,213.06,297.57,60.012,1556339404,"201051344000685","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1275238.6,1275238.6,25938,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339429,419558.00
04/27/2019 00:30,2,0.000,ALERT,212.61,296.96,60.028,1556339404,"201051344000651","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1268099.4,1268099.4,25901,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339431,419559.00
04/27/2019 00:30,2,0.000,ALERT,212.83,299.97,60.001,1556339404,"201051344000594","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1280526.9,1280526.9,49784,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339433,419560.00
04/27/2019 00:30,2,0.000,ALERT,213.29,299.97,60.001,1556339404,"201051344000469","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1260545.2,1260545.2,18029,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339434,419561.00
04/27/2019 00:30,2,0.000,ALERT,212.83,297.87,59.996,1556339404,"201051344000585","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1281379.6,1281379.6,25963,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339436,419562.00
04/27/2019 00:30,2,0.000,ALERT,213.74,299.67,60.006,1556339404,"201051344000853","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1283976.2,1283976.2,17627,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339438,419563.00
04/27/2019 00:30,2,0.000,ALERT,212.83,297.87,60.001,1556339404,"201051344001145","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1283518.6,1283518.6,25879,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556339440,419564.00
04/27/2019 00:30,2,0.000,ALERT,212.61,297.57,60.006,1556339404,"201051344000438","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1276470.3,1276470.3,25911,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339442,419565.00
04/27/2019 00:30,2,0.000,ALERT,212.16,297.57,60.006,1556339404,"201051344001135","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1263327.0,1263327.0,25860,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556339444,419566.00
04/27/2019 00:30,2,0.000,ALERT,213.06,299.97,60.012,1556339404,"201051344000983","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1282015.6,1282015.6,17625,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339446,419567.00
04/27/2019 00:30,2,0.000,ALERT,212.83,297.26,60.012,1556339404,"201051344001203","174011545737251",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,1271046.6,1271046.6,25919,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339447,419568.00
04/27/2019 00:30,2,0.000,ALERT,212.61,298.17,60.006,1556339404,"201051344001230","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1267289.3,1267289.3,25748,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556339449,419569.00
04/27/2019 00:30,2,0.000,ALERT,212.38,297.57,59.980,1556339404,"201051344000646","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1260856.0,1260856.0,25891,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339451,419570.00
04/27/2019 00:30,2,0.000,ALERT,213.51,299.37,60.017,1556339404,"201051344000867","174011545737251",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,1259180.5,1259180.5,49818,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339453,419571.00
04/27/2019 00:30,2,0.000,ALERT,213.74,299.37,60.012,1556339404,"201051344000633","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1256579.3,1256579.3,49916,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339455,419572.00
04/27/2019 00:30,2,0.000,ALERT,212.16,297.26,60.012,1556339404,"201051344000955","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1280918.5,1280918.5,25908,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339457,419573.00
04/27/2019 00:30,2,0.000,ALERT,213.29,299.07,60.012,1556339404,"201051344000648","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1271779.3,1271779.3,49368,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556339458,419574.00
04/27/2019 00:30,2,0.000,ALERT,213.51,299.67,59.996,1556339404,"201051344000645","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1276674.3,1276674.3,49332,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339460,419575.00
04/27/2019 00:30,2,0.000,ALERT,213.06,300.57,59.964,1556339404,"201051344000569","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1292827.4,1292827.4,17539,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556339462,419576.00
04/27/2019 00:30,2,0.000,ALERT,213.51,299.37,59.996,1556339404,"179051228000119","174011545737251",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,79947.5,79947.5,17650,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556339464,419577.00
04/27/2019 00:45,2,0.000,ALERT,213.29,300.87,60.017,1556340304,"201051344000579","174011545737251",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,1292679.0,1292679.0,17994,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340307,419578.00
04/27/2019 00:45,2,0.000,ALERT,212.61,297.57,60.017,1556340304,"201051344001025","174011545737251",0.00,-0.50,0,294.26,299.97,0.0,0.0,0.000,1275037.8,1275037.8,25922,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340308,419579.00
04/27/2019 00:45,2,0.000,ALERT,212.83,297.87,60.017,1556340304,"201051344001093","174011545737251",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,1258821.9,1258821.9,25966,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340310,419580.00
04/27/2019 00:45,2,0.000,ALERT,213.06,300.27,60.022,1556340304,"201051344000458","174011545737251",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,1275751.7,1275751.7,17744,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340312,419581.00
04/27/2019 00:45,2,0.000,ALERT,212.83,298.47,60.022,1556340304,"201051344000890","174011545737251",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,1273541.3,1273541.3,25879,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340314,419582.00
04/27/2019 00:45,2,0.000,ALERT,213.06,299.97,60.022,1556340304,"201051344000988","174011545737251",0.00,0.50,0,294.26,301.47,0.0,0.0,0.000,983646.5,983646.5,18069,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556340316,419583.00
04/27/2019 00:45,2,0.000,ALERT,213.29,299.07,60.001,1556340304,"201051344000582","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1252378.9,1252378.9,25853,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340318,419584.00
04/27/2019 00:45,2,0.000,ALERT,213.29,300.87,60.022,1556340304,"201051344000868","174011545737251",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,1260953.5,1260953.5,49791,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340320,419585.00
04/27/2019 00:45,2,0.000,ALERT,213.74,301.17,60.017,1556340304,"201051344000576","174011545737251",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,1279016.2,1279016.2,21836,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556340321,419586.00
04/27/2019 00:45,2,0.000,ALERT,213.29,300.27,60.022,1556340304,"201051344001158","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1255745.9,1255745.9,18056,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340323,419587.00
04/27/2019 00:45,2,0.000,ALERT,213.06,297.87,59.969,1556340304,"201051344000917","174011545737251",0.00,1.50,0,293.66,298.77,0.0,0.0,0.000,1268891.3,1268891.3,25770,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340325,419588.00
04/27/2019 00:45,2,0.000,ALERT,213.06,297.57,60.017,1556340304,"201051344000417","174011545737251",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,1018229.0,1018229.0,25918,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340327,419589.00
04/27/2019 00:45,2,0.000,ALERT,213.06,298.17,60.033,1556340304,"201051344000685","174011545737251",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,1275238.6,1275238.6,25940,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340329,419590.00
04/27/2019 00:45,2,0.000,ALERT,212.83,297.26,60.012,1556340304,"201051344000651","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1268099.4,1268099.4,25903,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340330,419591.00
04/27/2019 00:45,2,0.000,ALERT,212.83,300.57,60.017,1556340304,"201051344000594","174011545737251",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,1280526.9,1280526.9,49786,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340332,419592.00
04/27/2019 00:45,2,0.000,ALERT,213.29,299.97,59.969,1556340304,"201051344000469","174011545737251",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,1260545.2,1260545.2,18031,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556340334,419593.00
04/27/2019 00:45,2,0.000,ALERT,213.06,298.47,60.028,1556340304,"201051344000585","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,1281379.6,1281379.6,25965,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340336,419594.00
04/27/2019 00:45,2,0.000,ALERT,213.74,299.97,60.012,1556340304,"201051344000853","174011545737251",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,1283976.2,1283976.2,17629,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340338,419595.00
04/27/2019 00:45,2,0.000,ALERT,213.06,298.47,59.996,1556340304,"201051344001145","174011545737251",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,1283518.6,1283518.6,25881,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556340340,419596.00
04/27/2019 00:45,2,0.000,ALERT,212.83,298.17,60.012,1556340304,"201051344000438","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,1276470.3,1276470.3,25913,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340341,419597.00
04/27/2019 00:45,2,0.000,ALERT,212.38,298.17,60.006,1556340304,"201051344001135","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,1263327.0,1263327.0,25862,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556340343,419598.00
04/27/2019 00:45,2,0.000,ALERT,213.29,300.57,60.012,1556340304,"201051344000983","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1282015.6,1282015.6,17627,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340345,419599.00
04/27/2019 00:45,2,0.000,ALERT,212.83,297.87,60.012,1556340304,"201051344001203","174011545737251",0.00,0.00,0,294.56,301.17,0.0,0.0,0.000,1271046.6,1271046.6,25921,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340347,419600.00
04/27/2019 00:45,2,0.000,ALERT,212.61,298.47,60.006,1556340304,"201051344001230","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1267289.3,1267289.3,25750,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340349,419601.00
04/27/2019 00:45,2,0.000,ALERT,212.38,297.87,60.001,1556340304,"201051344000646","174011545737251",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,1260856.0,1260856.0,25893,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340350,419602.00
04/27/2019 00:45,2,0.000,ALERT,213.51,299.67,60.006,1556340304,"201051344000867","174011545737251",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,1259180.5,1259180.5,49820,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340352,419603.00
04/27/2019 00:45,2,0.000,ALERT,213.96,299.97,60.012,1556340304,"201051344000633","174011545737251",0.00,-0.50,0,295.16,301.17,0.0,0.0,0.000,1256579.3,1256579.3,49918,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556340354,419604.00
04/27/2019 00:45,2,0.000,ALERT,212.38,298.17,59.964,1556340304,"201051344000955","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1280918.5,1280918.5,25910,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340356,419605.00
04/27/2019 00:45,2,0.000,ALERT,213.29,299.37,59.959,1556340304,"201051344000648","174011545737251",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,1271779.3,1271779.3,49370,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556340358,419606.00
04/27/2019 00:45,2,0.000,ALERT,213.74,299.97,59.975,1556340304,"201051344000645","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1276674.3,1276674.3,49334,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556340360,419607.00
04/27/2019 00:45,2,0.000,ALERT,213.29,300.57,60.006,1556340304,"201051344000569","174011545737251",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,1292827.4,1292827.4,17541,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556340361,419608.00
04/27/2019 00:45,2,0.000,ALERT,213.74,299.67,59.990,1556340304,"179051228000119","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,79947.5,79947.5,17652,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556340363,419609.00
04/27/2019 01:00,2,0.000,ALERT,213.06,299.97,60.001,1556341204,"201051344000579","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1292679.0,1292679.0,17996,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341206,419610.00
04/27/2019 01:00,2,0.000,ALERT,212.61,297.26,59.975,1556341204,"201051344001025","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25924,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341208,419611.00
04/27/2019 01:00,2,0.000,ALERT,212.61,297.87,59.990,1556341204,"201051344001093","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1258821.9,1258821.9,25968,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341210,419612.00
04/27/2019 01:00,2,0.000,ALERT,213.06,299.97,59.990,1556341204,"201051344000458","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1275751.7,1275751.7,17746,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341211,419613.00
04/27/2019 01:00,2,0.000,ALERT,212.61,298.17,59.990,1556341204,"201051344000890","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1273541.3,1273541.3,25881,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341213,419614.00
04/27/2019 01:00,2,0.000,ALERT,212.83,299.37,59.996,1556341204,"201051344000988","174011545737251",0.00,0.50,0,295.46,301.47,0.0,0.0,0.000,983646.5,983646.5,18071,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341215,419615.00
04/27/2019 01:00,2,0.000,ALERT,213.29,299.07,60.006,1556341204,"201051344000582","174011545737251",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,1252378.9,1252378.9,25855,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341217,419616.00
04/27/2019 01:00,2,0.000,ALERT,213.06,300.27,59.959,1556341204,"201051344000868","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1260953.5,1260953.5,49793,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341219,419617.00
04/27/2019 01:00,2,0.000,ALERT,213.51,300.57,59.964,1556341204,"201051344000576","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1279016.2,1279016.2,21838,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341221,419618.00
04/27/2019 01:00,2,0.000,ALERT,213.29,299.67,60.006,1556341204,"201051344001158","174011545737251",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,1255745.9,1255745.9,18058,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341223,419619.00
04/27/2019 01:00,2,0.000,ALERT,212.83,297.57,59.990,1556341204,"201051344000917","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1268891.3,1268891.3,25772,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341224,419620.00
04/27/2019 01:00,2,0.000,ALERT,213.06,297.57,59.990,1556341204,"201051344000417","174011545737251",0.00,0.50,0,295.76,299.07,0.0,0.0,0.000,1018229.0,1018229.0,25920,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556341226,419621.00
04/27/2019 01:00,2,0.000,ALERT,213.06,297.87,59.996,1556341204,"201051344000685","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1275238.6,1275238.6,25942,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341228,419622.00
04/27/2019 01:00,2,0.000,ALERT,212.83,297.26,60.001,1556341204,"201051344000651","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1268099.4,1268099.4,25905,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341230,419623.00
04/27/2019 01:00,2,0.000,ALERT,212.83,300.27,59.990,1556341204,"201051344000594","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1280526.9,1280526.9,49788,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341232,419624.00
04/27/2019 01:00,2,0.000,ALERT,213.29,299.97,60.001,1556341204,"201051344000469","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1260545.2,1260545.2,18033,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341234,419625.00
04/27/2019 01:00,2,0.000,ALERT,213.06,298.17,60.033,1556341204,"201051344000585","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1281379.6,1281379.6,25967,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341235,419626.00
