ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 01:00,2,0.000,ALERT,213.74,299.37,59.996,1556341204,"201051344000853","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1283976.2,1283976.2,17631,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341237,419627.00
04/27/2019 01:00,2,0.000,ALERT,213.06,298.17,59.990,1556341204,"201051344001145","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1283518.6,1283518.6,25883,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341239,419628.00
04/27/2019 01:00,2,0.000,ALERT,213.06,297.87,59.985,1556341204,"201051344000438","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1276470.3,1276470.3,25915,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341241,419629.00
04/27/2019 01:00,2,0.000,ALERT,212.38,297.87,59.980,1556341204,"201051344001135","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1263327.0,1263327.0,25864,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341243,419630.00
04/27/2019 01:00,2,0.000,ALERT,213.06,299.67,59.990,1556341204,"201051344000983","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1282015.6,1282015.6,17629,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341245,419631.00
04/27/2019 01:00,2,0.000,ALERT,212.83,297.57,60.012,1556341204,"201051344001203","174011545737251",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,1271046.6,1271046.6,25923,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556341247,419632.00
04/27/2019 01:00,2,0.000,ALERT,212.83,298.17,59.980,1556341204,"201051344001230","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25752,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341248,419633.00
04/27/2019 01:00,2,0.000,ALERT,212.38,297.57,59.985,1556341204,"201051344000646","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1260856.0,1260856.0,25895,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341250,419634.00
04/27/2019 01:00,2,0.000,ALERT,213.29,299.07,59.980,1556341204,"201051344000867","174011545737251",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,1259180.5,1259180.5,49822,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556341252,419635.00
04/27/2019 01:00,2,0.000,ALERT,213.74,299.07,59.985,1556341204,"201051344000633","174011545737251",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,1256579.3,1256579.3,49920,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341254,419636.00
04/27/2019 01:00,2,0.000,ALERT,212.38,297.87,59.985,1556341204,"201051344000955","174011545737251",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,1280918.5,1280918.5,25912,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341256,419637.00
04/27/2019 01:00,2,0.000,ALERT,213.06,298.47,59.975,1556341204,"201051344000648","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1271779.3,1271779.3,49372,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341258,419638.00
04/27/2019 01:00,2,0.000,ALERT,213.51,299.07,59.964,1556341204,"201051344000645","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1276674.3,1276674.3,49336,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341260,419639.00
04/27/2019 01:00,2,0.000,ALERT,213.06,299.97,59.980,1556341204,"201051344000569","174011545737251",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,1292827.4,1292827.4,17543,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556341261,419640.00
04/27/2019 01:00,2,0.000,ALERT,213.51,298.77,59.975,1556341204,"179051228000119","174011545737251",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,79947.5,79947.5,17654,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556341263,419641.00
04/27/2019 01:15,2,0.000,ALERT,212.83,300.57,60.038,1556342104,"201051344000579","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1292679.0,1292679.0,17998,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342107,419642.00
04/27/2019 01:15,2,0.000,ALERT,212.16,297.26,60.022,1556342104,"201051344001025","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25926,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342108,419643.00
04/27/2019 01:15,2,0.000,ALERT,212.38,297.87,60.017,1556342104,"201051344001093","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1258821.9,1258821.9,25970,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342110,419644.00
04/27/2019 01:15,2,0.000,ALERT,212.61,299.97,60.012,1556342104,"201051344000458","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1275751.7,1275751.7,17748,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556342112,419645.00
04/27/2019 01:15,2,0.000,ALERT,212.38,298.17,60.017,1556342104,"201051344000890","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1273541.3,1273541.3,25883,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342114,419646.00
04/27/2019 01:15,2,0.000,ALERT,212.83,299.97,60.022,1556342104,"201051344000988","174011545737251",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,983646.5,983646.5,18073,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342116,419647.00
04/27/2019 01:15,2,0.000,ALERT,212.83,298.77,59.990,1556342104,"201051344000582","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1252378.9,1252378.9,25857,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342118,419648.00
04/27/2019 01:15,2,0.000,ALERT,212.83,300.57,60.022,1556342104,"201051344000868","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1260953.5,1260953.5,49795,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556342120,419649.00
04/27/2019 01:15,2,0.000,ALERT,213.29,300.27,60.065,1556342104,"201051344000576","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1279016.2,1279016.2,21840,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342121,419650.00
04/27/2019 01:15,2,0.000,ALERT,212.83,299.67,60.038,1556342104,"201051344001158","174011545737251",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,1255745.9,1255745.9,18060,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342123,419651.00
04/27/2019 01:15,2,0.000,ALERT,212.61,297.57,60.038,1556342104,"201051344000917","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1268891.3,1268891.3,25774,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342125,419652.00
04/27/2019 01:15,2,0.000,ALERT,212.61,297.26,60.033,1556342104,"201051344000417","174011545737251",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,1018229.0,1018229.0,25922,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556342127,419653.00
04/27/2019 01:15,2,0.000,ALERT,212.83,298.17,60.070,1556342104,"201051344000685","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1275238.6,1275238.6,25944,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342129,419654.00
04/27/2019 01:15,2,0.000,ALERT,212.38,297.26,60.028,1556342104,"201051344000651","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1268099.4,1268099.4,25907,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342131,419655.00
04/27/2019 01:15,2,0.000,ALERT,212.38,300.27,60.033,1556342104,"201051344000594","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1280526.9,1280526.9,49790,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342132,419656.00
04/27/2019 01:15,2,0.000,ALERT,212.83,299.67,60.038,1556342104,"201051344000469","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1260545.2,1260545.2,18035,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342134,419657.00
04/27/2019 01:15,2,0.000,ALERT,212.61,298.47,60.033,1556342104,"201051344000585","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1281379.6,1281379.6,25969,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342136,419658.00
04/27/2019 01:15,2,0.000,ALERT,213.29,299.67,60.017,1556342104,"201051344000853","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1283976.2,1283976.2,17633,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342138,419659.00
04/27/2019 01:15,2,0.000,ALERT,212.61,298.17,60.028,1556342104,"201051344001145","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1283518.6,1283518.6,25885,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342140,419660.00
04/27/2019 01:15,2,0.000,ALERT,212.61,298.17,60.033,1556342104,"201051344000438","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1276470.3,1276470.3,25917,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342142,419661.00
04/27/2019 01:15,2,0.000,ALERT,212.16,298.17,60.028,1556342104,"201051344001135","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1263327.0,1263327.0,25866,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342143,419662.00
04/27/2019 01:15,2,0.000,ALERT,212.83,300.27,60.038,1556342104,"201051344000983","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1282015.6,1282015.6,17631,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342145,419663.00
04/27/2019 01:15,2,0.000,ALERT,212.38,297.57,60.022,1556342104,"201051344001203","174011545737251",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,1271046.6,1271046.6,25925,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342147,419664.00
04/27/2019 01:15,2,0.000,ALERT,212.38,298.47,60.012,1556342104,"201051344001230","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1267289.3,1267289.3,25754,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342149,419665.00
04/27/2019 01:15,2,0.000,ALERT,212.16,298.17,60.038,1556342104,"201051344000646","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1260856.0,1260856.0,25897,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342151,419666.00
04/27/2019 01:15,2,0.000,ALERT,213.06,299.67,60.028,1556342104,"201051344000867","174011545737251",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,1259180.5,1259180.5,49824,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342153,419667.00
04/27/2019 01:15,2,0.000,ALERT,213.74,299.97,60.028,1556342104,"201051344000633","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,1256579.3,1256579.3,49922,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342154,419668.00
04/27/2019 01:15,2,0.000,ALERT,211.93,298.17,60.033,1556342104,"201051344000955","174011545737251",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,1280918.5,1280918.5,25914,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342156,419669.00
04/27/2019 01:15,2,0.000,ALERT,213.06,299.67,60.033,1556342104,"201051344000648","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1271779.3,1271779.3,49374,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556342158,419670.00
04/27/2019 01:15,2,0.000,ALERT,213.51,300.27,60.028,1556342104,"201051344000645","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1276674.3,1276674.3,49338,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556342160,419671.00
04/27/2019 01:15,2,0.000,ALERT,213.06,300.57,60.033,1556342104,"201051344000569","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1292827.4,1292827.4,17545,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556342162,419672.00
04/27/2019 01:15,2,0.000,ALERT,213.51,299.97,59.996,1556342104,"179051228000119","174011545737251",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,79947.5,79947.5,17656,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556342164,419673.00
04/27/2019 01:30,2,0.000,ALERT,213.06,300.57,60.033,1556343004,"201051344000579","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1292679.0,1292679.0,18000,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343006,419674.00
04/27/2019 01:30,2,0.000,ALERT,212.38,297.57,60.028,1556343004,"201051344001025","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1275037.8,1275037.8,25928,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343008,419675.00
04/27/2019 01:30,2,0.000,ALERT,212.38,298.17,60.033,1556343004,"201051344001093","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1258821.9,1258821.9,25972,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343010,419676.00
04/27/2019 01:30,2,0.000,ALERT,212.83,299.67,60.001,1556343004,"201051344000458","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1275751.7,1275751.7,17750,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343012,419677.00
04/27/2019 01:30,2,0.000,ALERT,212.16,298.47,60.033,1556343004,"201051344000890","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1273541.3,1273541.3,25885,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343013,419678.00
04/27/2019 01:30,2,0.000,ALERT,212.83,299.67,60.033,1556343004,"201051344000988","174011545737251",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,983646.5,983646.5,18075,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343015,419679.00
04/27/2019 01:30,2,0.000,ALERT,212.83,299.37,60.017,1556343004,"201051344000582","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1252378.9,1252378.9,25859,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343017,419680.00
04/27/2019 01:30,2,0.000,ALERT,213.06,300.57,60.033,1556343004,"201051344000868","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1260953.5,1260953.5,49797,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343019,419681.00
04/27/2019 01:30,2,0.000,ALERT,213.51,300.57,60.033,1556343004,"201051344000576","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1279016.2,1279016.2,21842,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343021,419682.00
04/27/2019 01:30,2,0.000,ALERT,213.06,299.97,60.012,1556343004,"201051344001158","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1255745.9,1255745.9,18062,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343023,419683.00
04/27/2019 01:30,2,0.000,ALERT,212.61,297.87,60.049,1556343004,"201051344000917","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1268891.3,1268891.3,25776,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343025,419684.00
04/27/2019 01:30,2,0.000,ALERT,212.61,297.57,60.065,1556343004,"201051344000417","174011545737251",0.00,0.00,0,295.46,298.77,0.0,0.0,0.000,1018229.0,1018229.0,25924,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343027,419685.00
04/27/2019 01:30,2,0.000,ALERT,212.61,298.17,60.017,1556343004,"201051344000685","174011545737251",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,1275238.6,1275238.6,25946,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343029,419686.00
04/27/2019 01:30,2,0.000,ALERT,212.61,297.57,60.017,1556343004,"201051344000651","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1268099.4,1268099.4,25909,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343030,419687.00
04/27/2019 01:30,2,0.000,ALERT,212.61,300.57,60.017,1556343004,"201051344000594","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1280526.9,1280526.9,49792,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343032,419688.00
04/27/2019 01:30,2,0.000,ALERT,213.06,299.97,60.022,1556343004,"201051344000469","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1260545.2,1260545.2,18037,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343034,419689.00
04/27/2019 01:30,2,0.000,ALERT,212.61,298.77,60.038,1556343004,"201051344000585","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1281379.6,1281379.6,25971,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343036,419690.00
04/27/2019 01:30,2,0.000,ALERT,213.51,299.97,60.049,1556343004,"201051344000853","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1283976.2,1283976.2,17635,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343038,419691.00
04/27/2019 01:30,2,0.000,ALERT,212.61,298.47,60.086,1556343004,"201051344001145","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1283518.6,1283518.6,25887,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343040,419692.00
04/27/2019 01:30,2,0.000,ALERT,212.61,298.17,59.996,1556343004,"201051344000438","174011545737251",0.00,-0.50,0,296.66,299.97,0.0,0.0,0.000,1276470.3,1276470.3,25919,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343041,419693.00
04/27/2019 01:30,2,0.000,ALERT,212.16,298.17,60.033,1556343004,"201051344001135","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1263327.0,1263327.0,25868,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343043,419694.00
04/27/2019 01:30,2,0.000,ALERT,212.83,300.27,59.996,1556343004,"201051344000983","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1282015.6,1282015.6,17633,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343045,419695.00
04/27/2019 01:30,2,0.000,ALERT,212.38,297.87,60.022,1556343004,"201051344001203","174011545737251",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,1271046.6,1271046.6,25927,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343047,419696.00
04/27/2019 01:30,2,0.000,ALERT,212.38,298.47,60.017,1556343004,"201051344001230","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1267289.3,1267289.3,25756,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343049,419697.00
04/27/2019 01:30,2,0.000,ALERT,212.16,297.87,60.022,1556343004,"201051344000646","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1260856.0,1260856.0,25899,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343051,419698.00
04/27/2019 01:30,2,0.000,ALERT,213.29,299.67,60.028,1556343004,"201051344000867","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1259180.5,1259180.5,49826,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343052,419699.00
04/27/2019 01:30,2,0.000,ALERT,213.74,299.67,60.017,1556343004,"201051344000633","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1256579.3,1256579.3,49924,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343054,419700.00
04/27/2019 01:30,2,0.000,ALERT,211.93,298.17,60.028,1556343004,"201051344000955","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1280918.5,1280918.5,25916,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343056,419701.00
04/27/2019 01:30,2,0.000,ALERT,213.06,299.07,60.022,1556343004,"201051344000648","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1271779.3,1271779.3,49376,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343058,419702.00
04/27/2019 01:30,2,0.000,ALERT,213.51,299.97,60.033,1556343004,"201051344000645","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1276674.3,1276674.3,49340,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343060,419703.00
04/27/2019 01:30,2,0.000,ALERT,213.06,300.57,60.028,1556343004,"201051344000569","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1292827.4,1292827.4,17547,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343061,419704.00
04/27/2019 01:30,2,0.000,ALERT,213.29,299.37,60.028,1556343004,"179051228000119","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,79947.5,79947.5,17658,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556343063,419705.00
04/27/2019 01:45,2,0.000,ALERT,213.06,299.97,59.990,1556343904,"201051344000579","174011545737251",0.00,0.50,0,286.74,302.37,0.0,0.0,0.000,1292679.0,1292679.0,18002,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343906,419706.00
04/27/2019 01:45,2,0.000,ALERT,212.38,296.96,59.985,1556343904,"201051344001025","174011545737251",0.00,-1.00,0,284.34,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25930,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343908,419707.00
04/27/2019 01:45,2,0.000,ALERT,212.61,297.26,59.996,1556343904,"201051344001093","174011545737251",0.00,1.00,0,284.94,299.97,0.0,0.0,0.000,1258821.9,1258821.9,25974,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343910,419708.00
04/27/2019 01:45,2,0.000,ALERT,213.06,299.37,59.985,1556343904,"201051344000458","174011545737251",0.00,2.00,0,285.84,302.37,0.0,0.0,0.000,1275751.7,1275751.7,17752,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343912,419709.00
04/27/2019 01:45,2,0.000,ALERT,212.38,297.87,59.985,1556343904,"201051344000890","174011545737251",0.00,0.50,0,285.24,300.87,0.0,0.0,0.000,1273541.3,1273541.3,25887,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343913,419710.00
04/27/2019 01:45,2,0.000,ALERT,213.06,299.37,59.980,1556343904,"201051344000988","174011545737251",0.00,0.50,0,283.74,301.17,0.0,0.0,0.000,983646.5,983646.5,18077,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343915,419711.00
04/27/2019 01:45,2,0.000,ALERT,213.06,298.47,59.996,1556343904,"201051344000582","174011545737251",0.00,-0.50,0,285.84,300.87,0.0,0.0,0.000,1252378.9,1252378.9,25861,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343917,419712.00
04/27/2019 01:45,2,0.000,ALERT,213.06,299.97,59.996,1556343904,"201051344000868","174011545737251",0.00,0.50,0,286.74,302.37,0.0,0.0,0.000,1260953.5,1260953.5,49799,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343919,419713.00
04/27/2019 01:45,2,0.000,ALERT,213.51,299.97,59.996,1556343904,"201051344000576","174011545737251",0.00,0.50,0,286.44,301.77,0.0,0.0,0.000,1279016.2,1279016.2,21844,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343921,419714.00
04/27/2019 01:45,2,0.000,ALERT,213.29,299.67,59.996,1556343904,"201051344001158","174011545737251",0.00,-0.50,0,285.84,301.47,0.0,0.0,0.000,1255745.9,1255745.9,18064,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343923,419715.00
04/27/2019 01:45,2,0.000,ALERT,212.83,297.57,59.996,1556343904,"201051344000917","174011545737251",0.00,1.50,0,283.74,299.37,0.0,0.0,0.000,1268891.3,1268891.3,25778,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343925,419716.00
04/27/2019 01:45,2,0.000,ALERT,212.83,296.96,60.001,1556343904,"201051344000417","174011545737251",0.00,0.00,0,284.34,299.37,0.0,0.0,0.000,1018229.0,1018229.0,25926,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343927,419717.00
04/27/2019 01:45,2,0.000,ALERT,212.83,297.87,59.996,1556343904,"201051344000685","174011545737251",0.00,0.00,0,284.94,299.97,0.0,0.0,0.000,1275238.6,1275238.6,25948,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343928,419718.00
04/27/2019 01:45,2,0.000,ALERT,212.61,296.96,60.006,1556343904,"201051344000651","174011545737251",0.00,-1.50,0,284.34,299.37,0.0,0.0,0.000,1268099.4,1268099.4,25911,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343930,419719.00
04/27/2019 01:45,2,0.000,ALERT,212.83,300.27,59.990,1556343904,"201051344000594","174011545737251",0.00,0.00,0,286.14,302.07,0.0,0.0,0.000,1280526.9,1280526.9,49794,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343932,419720.00
04/27/2019 01:45,2,0.000,ALERT,213.29,299.37,59.996,1556343904,"201051344000469","174011545737251",0.00,-0.50,0,285.24,301.17,0.0,0.0,0.000,1260545.2,1260545.2,18039,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343934,419721.00
04/27/2019 01:45,2,0.000,ALERT,212.61,297.57,60.006,1556343904,"201051344000585","174011545737251",0.00,0.50,0,284.64,300.27,0.0,0.0,0.000,1281379.6,1281379.6,25973,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343936,419722.00
04/27/2019 01:45,2,0.000,ALERT,213.74,299.37,60.028,1556343904,"201051344000853","174011545737251",0.00,0.00,0,285.84,302.07,0.0,0.0,0.000,1283976.2,1283976.2,17637,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343938,419723.00
04/27/2019 01:45,2,0.000,ALERT,212.83,297.57,59.959,1556343904,"201051344001145","174011545737251",0.00,0.00,0,285.24,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25889,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343939,419724.00
04/27/2019 01:45,2,0.000,ALERT,212.61,297.57,59.990,1556343904,"201051344000438","174011545737251",0.00,-0.50,0,284.94,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25921,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343941,419725.00
04/27/2019 01:45,2,0.000,ALERT,212.16,297.57,59.996,1556343904,"201051344001135","174011545737251",0.00,0.00,0,284.94,300.27,0.0,0.0,0.000,1263327.0,1263327.0,25870,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343943,419726.00
04/27/2019 01:45,2,0.000,ALERT,213.06,299.67,59.975,1556343904,"201051344000983","174011545737251",0.00,0.50,0,286.14,302.07,0.0,0.0,0.000,1282015.6,1282015.6,17635,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343945,419727.00
04/27/2019 01:45,2,0.000,ALERT,212.83,297.57,59.985,1556343904,"201051344001203","174011545737251",0.00,-0.50,0,284.64,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25929,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343947,419728.00
04/27/2019 01:45,2,0.000,ALERT,212.61,297.87,59.996,1556343904,"201051344001230","174011545737251",0.00,0.00,0,285.24,300.27,0.0,0.0,0.000,1267289.3,1267289.3,25758,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556343948,419729.00
04/27/2019 01:45,2,0.000,ALERT,212.16,297.26,60.038,1556343904,"201051344000646","174011545737251",0.00,-0.50,0,284.34,299.67,0.0,0.0,0.000,1260856.0,1260856.0,25901,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343950,419730.00
04/27/2019 01:45,2,0.000,ALERT,213.29,298.77,59.969,1556343904,"201051344000867","174011545737251",0.00,1.00,0,285.24,302.07,0.0,0.0,0.000,1259180.5,1259180.5,49828,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343952,419731.00
04/27/2019 01:45,2,0.000,ALERT,213.74,299.07,60.001,1556343904,"201051344000633","174011545737251",0.00,-0.50,0,284.64,301.17,0.0,0.0,0.000,1256579.3,1256579.3,49926,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343954,419732.00
04/27/2019 01:45,2,0.000,ALERT,212.16,297.57,60.038,1556343904,"201051344000955","174011545737251",0.00,0.00,0,284.64,299.67,0.0,0.0,0.000,1280918.5,1280918.5,25918,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343956,419733.00
04/27/2019 01:45,2,0.000,ALERT,213.06,298.47,59.990,1556343904,"201051344000648","174011545737251",0.00,-0.50,0,285.24,301.47,0.0,0.0,0.000,1271779.3,1271779.3,49378,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343958,419734.00
04/27/2019 01:45,2,0.000,ALERT,213.51,299.37,60.022,1556343904,"201051344000645","174011545737251",0.00,1.00,0,285.84,301.47,0.0,0.0,0.000,1276674.3,1276674.3,49342,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343959,419735.00
04/27/2019 01:45,2,0.000,ALERT,213.06,299.97,60.001,1556343904,"201051344000569","174011545737251",0.00,1.00,0,286.44,302.37,0.0,0.0,0.000,1292827.4,1292827.4,17549,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556343961,419736.00
04/27/2019 01:45,2,0.000,ALERT,213.29,299.07,60.001,1556343904,"179051228000119","174011545737251",0.00,2.50,0,285.24,300.87,0.0,0.0,0.000,79947.5,79947.5,17660,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556343963,419737.00
04/27/2019 02:00,2,0.000,ALERT,212.61,300.57,60.075,1556344804,"201051344000579","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1292679.0,1292679.0,18004,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344806,419738.00
04/27/2019 02:00,2,0.000,ALERT,212.38,297.57,60.065,1556344804,"201051344001025","174011545737251",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,1275037.8,1275037.8,25932,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344808,419739.00
04/27/2019 02:00,2,0.000,ALERT,212.38,298.17,60.038,1556344804,"201051344001093","174011545737251",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,1258821.9,1258821.9,25976,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344809,419740.00
04/27/2019 02:00,2,0.000,ALERT,212.61,299.67,60.038,1556344804,"201051344000458","174011545737251",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,1275751.7,1275751.7,17754,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344811,419741.00
04/27/2019 02:00,2,0.000,ALERT,212.16,298.17,60.038,1556344804,"201051344000890","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1273541.3,1273541.3,25889,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344813,419742.00
04/27/2019 02:00,2,0.000,ALERT,212.83,299.67,60.022,1556344804,"201051344000988","174011545737251",0.00,0.50,0,294.56,300.87,0.0,0.0,0.000,983646.5,983646.5,18079,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344815,419743.00
04/27/2019 02:00,2,0.000,ALERT,212.83,298.77,60.022,1556344804,"201051344000582","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1252378.9,1252378.9,25863,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344817,419744.00
04/27/2019 02:00,2,0.000,ALERT,212.83,300.27,60.022,1556344804,"201051344000868","174011545737251",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,1260953.5,1260953.5,49801,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344819,419745.00
04/27/2019 02:00,2,0.000,ALERT,213.29,300.57,60.065,1556344804,"201051344000576","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1279016.2,1279016.2,21846,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556344820,419746.00
04/27/2019 02:00,2,0.000,ALERT,212.83,299.67,60.028,1556344804,"201051344001158","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1255745.9,1255745.9,18066,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344822,419747.00
04/27/2019 02:00,2,0.000,ALERT,212.61,297.57,60.033,1556344804,"201051344000917","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1268891.3,1268891.3,25780,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344824,419748.00
04/27/2019 02:00,2,0.000,ALERT,212.61,297.26,60.033,1556344804,"201051344000417","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1018229.0,1018229.0,25928,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556344826,419749.00
04/27/2019 02:00,2,0.000,ALERT,212.61,297.87,60.049,1556344804,"201051344000685","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1275238.6,1275238.6,25950,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344828,419750.00
04/27/2019 02:00,2,0.000,ALERT,212.61,297.26,60.043,1556344804,"201051344000651","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1268099.4,1268099.4,25913,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344830,419751.00
04/27/2019 02:00,2,0.000,ALERT,212.61,300.57,60.028,1556344804,"201051344000594","174011545737251",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,1280526.9,1280526.9,49796,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344831,419752.00
04/27/2019 02:00,2,0.000,ALERT,213.06,299.67,60.028,1556344804,"201051344000469","174011545737251",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,1260545.2,1260545.2,18041,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344833,419753.00
04/27/2019 02:00,2,0.000,ALERT,212.61,298.47,60.028,1556344804,"201051344000585","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1281379.6,1281379.6,25975,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344835,419754.00
04/27/2019 02:00,2,0.000,ALERT,213.51,299.67,60.017,1556344804,"201051344000853","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1283976.2,1283976.2,17639,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556344837,419755.00
04/27/2019 02:00,2,0.000,ALERT,212.83,298.47,60.022,1556344804,"201051344001145","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1283518.6,1283518.6,25891,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344839,419756.00
04/27/2019 02:00,2,0.000,ALERT,212.38,298.17,60.012,1556344804,"201051344000438","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1276470.3,1276470.3,25923,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556344841,419757.00
04/27/2019 02:00,2,0.000,ALERT,212.16,298.17,60.043,1556344804,"201051344001135","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1263327.0,1263327.0,25872,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344842,419758.00
04/27/2019 02:00,2,0.000,ALERT,212.61,299.67,60.017,1556344804,"201051344000983","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1282015.6,1282015.6,17637,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556344844,419759.00
04/27/2019 02:00,2,0.000,ALERT,212.38,297.57,60.043,1556344804,"201051344001203","174011545737251",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,1271046.6,1271046.6,25931,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344846,419760.00
04/27/2019 02:00,2,0.000,ALERT,212.38,298.47,60.022,1556344804,"201051344001230","174011545737251",0.00,0.00,0,296.06,299.37,0.0,0.0,0.000,1267289.3,1267289.3,25760,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344848,419761.00
04/27/2019 02:00,2,0.000,ALERT,212.16,297.87,59.996,1556344804,"201051344000646","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1260856.0,1260856.0,25903,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556344850,419762.00
04/27/2019 02:00,2,0.000,ALERT,213.06,298.77,60.012,1556344804,"201051344000867","174011545737251",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,1259180.5,1259180.5,49830,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344852,419763.00
04/27/2019 02:00,2,0.000,ALERT,213.51,299.07,60.022,1556344804,"201051344000633","174011545737251",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,1256579.3,1256579.3,49928,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344853,419764.00
04/27/2019 02:00,2,0.000,ALERT,212.16,298.17,59.948,1556344804,"201051344000955","174011545737251",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,1280918.5,1280918.5,25920,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344855,419765.00
04/27/2019 02:00,2,0.000,ALERT,212.83,298.77,60.006,1556344804,"201051344000648","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1271779.3,1271779.3,49380,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344857,419766.00
04/27/2019 02:00,2,0.000,ALERT,213.29,299.37,59.969,1556344804,"201051344000645","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1276674.3,1276674.3,49344,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344859,419767.00
04/27/2019 02:00,2,0.000,ALERT,212.83,299.97,59.996,1556344804,"201051344000569","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1292827.4,1292827.4,17551,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556344861,419768.00
04/27/2019 02:00,2,0.000,ALERT,213.29,298.77,59.990,1556344804,"179051228000119","174011545737251",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,79947.5,79947.5,17662,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556344862,419769.00
04/27/2019 02:15,2,0.000,ALERT,213.06,300.57,60.017,1556345704,"201051344000579","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1292679.0,1292679.0,18006,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345707,419770.00
