ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 02:15,2,0.000,ALERT,212.38,297.26,60.012,1556345704,"201051344001025","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25934,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345709,419771.00
04/27/2019 02:15,2,0.000,ALERT,212.61,297.87,60.028,1556345704,"201051344001093","174011545737251",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,1258821.9,1258821.9,25978,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556345710,419772.00
04/27/2019 02:15,2,0.000,ALERT,213.06,299.97,60.038,1556345704,"201051344000458","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1275751.7,1275751.7,17756,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345712,419773.00
04/27/2019 02:15,2,0.000,ALERT,212.38,298.17,60.022,1556345704,"201051344000890","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1273541.3,1273541.3,25891,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345714,419774.00
04/27/2019 02:15,2,0.000,ALERT,212.83,299.67,60.001,1556345704,"201051344000988","174011545737251",0.00,0.00,0,294.56,300.87,0.0,0.0,0.000,983646.5,983646.5,18081,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345716,419775.00
04/27/2019 02:15,2,0.000,ALERT,213.06,299.07,59.996,1556345704,"201051344000582","174011545737251",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,1252378.9,1252378.9,25865,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345718,419776.00
04/27/2019 02:15,2,0.000,ALERT,213.06,300.27,60.001,1556345704,"201051344000868","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1260953.5,1260953.5,49803,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345720,419777.00
04/27/2019 02:15,2,0.000,ALERT,213.51,300.27,59.996,1556345704,"201051344000576","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1279016.2,1279016.2,21848,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345722,419778.00
04/27/2019 02:15,2,0.000,ALERT,213.29,299.67,60.001,1556345704,"201051344001158","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1255745.9,1255745.9,18068,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556345724,419779.00
04/27/2019 02:15,2,0.000,ALERT,212.61,297.57,59.996,1556345704,"201051344000917","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1268891.3,1268891.3,25782,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556345726,419780.00
04/27/2019 02:15,2,0.000,ALERT,212.83,297.26,59.996,1556345704,"201051344000417","174011545737251",0.00,0.00,0,295.76,299.07,0.0,0.0,0.000,1018229.0,1018229.0,25930,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345727,419781.00
04/27/2019 02:15,2,0.000,ALERT,212.83,298.17,60.001,1556345704,"201051344000685","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1275238.6,1275238.6,25952,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345729,419782.00
04/27/2019 02:15,2,0.000,ALERT,212.61,297.26,60.001,1556345704,"201051344000651","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1268099.4,1268099.4,25915,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556345731,419783.00
04/27/2019 02:15,2,0.000,ALERT,212.83,300.27,60.001,1556345704,"201051344000594","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1280526.9,1280526.9,49798,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345733,419784.00
04/27/2019 02:15,2,0.000,ALERT,213.29,299.67,60.049,1556345704,"201051344000469","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1260545.2,1260545.2,18043,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556345735,419785.00
04/27/2019 02:15,2,0.000,ALERT,212.83,298.47,60.028,1556345704,"201051344000585","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1281379.6,1281379.6,25977,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556345737,419786.00
04/27/2019 02:15,2,0.000,ALERT,213.74,299.67,60.001,1556345704,"201051344000853","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1283976.2,1283976.2,17641,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345739,419787.00
04/27/2019 02:15,2,0.000,ALERT,213.06,298.17,60.001,1556345704,"201051344001145","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25893,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345741,419788.00
04/27/2019 02:15,2,0.000,ALERT,212.61,298.17,59.985,1556345704,"201051344000438","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1276470.3,1276470.3,25925,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345743,419789.00
04/27/2019 02:15,2,0.000,ALERT,212.38,298.17,60.028,1556345704,"201051344001135","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1263327.0,1263327.0,25874,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345745,419790.00
04/27/2019 02:15,2,0.000,ALERT,213.06,299.67,59.996,1556345704,"201051344000983","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1282015.6,1282015.6,17639,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345746,419791.00
04/27/2019 02:15,2,0.000,ALERT,212.61,297.57,60.001,1556345704,"201051344001203","174011545737251",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,1271046.6,1271046.6,25933,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345748,419792.00
04/27/2019 02:15,2,0.000,ALERT,212.61,298.47,60.022,1556345704,"201051344001230","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25762,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345750,419793.00
04/27/2019 02:15,2,0.000,ALERT,212.38,297.87,60.006,1556345704,"201051344000646","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1260856.0,1260856.0,25905,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345752,419794.00
04/27/2019 02:15,2,0.000,ALERT,213.29,299.37,60.012,1556345704,"201051344000867","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1259180.5,1259180.5,49832,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556345754,419795.00
04/27/2019 02:15,2,0.000,ALERT,213.74,299.37,60.017,1556345704,"201051344000633","174011545737251",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,1256579.3,1256579.3,49930,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345755,419796.00
04/27/2019 02:15,2,0.000,ALERT,212.16,298.17,60.038,1556345704,"201051344000955","174011545737251",0.00,-0.50,0,296.06,299.37,0.0,0.0,0.000,1280918.5,1280918.5,25922,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556345757,419797.00
04/27/2019 02:15,2,0.000,ALERT,213.29,299.07,60.012,1556345704,"201051344000648","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1271779.3,1271779.3,49382,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345759,419798.00
04/27/2019 02:15,2,0.000,ALERT,213.51,299.67,59.969,1556345704,"201051344000645","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1276674.3,1276674.3,49346,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556345761,419799.00
04/27/2019 02:15,2,0.000,ALERT,213.29,300.57,59.969,1556345704,"201051344000569","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1292827.4,1292827.4,17553,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556345763,419800.00
04/27/2019 02:15,2,0.000,ALERT,213.51,299.37,60.049,1556345704,"179051228000119","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,79947.5,79947.5,17664,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556345765,419801.00
04/27/2019 02:30,2,0.000,ALERT,213.06,300.27,60.017,1556346604,"201051344000579","174011545737251",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,1292679.0,1292679.0,18008,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346607,419802.00
04/27/2019 02:30,2,0.000,ALERT,212.61,297.57,60.001,1556346604,"201051344001025","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,1275037.8,1275037.8,25936,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556346608,419803.00
04/27/2019 02:30,2,0.000,ALERT,212.83,298.17,59.996,1556346604,"201051344001093","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1258821.9,1258821.9,25980,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346610,419804.00
04/27/2019 02:30,2,0.000,ALERT,213.06,299.67,60.017,1556346604,"201051344000458","174011545737251",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,1275751.7,1275751.7,17758,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346612,419805.00
04/27/2019 02:30,2,0.000,ALERT,212.61,298.77,60.001,1556346604,"201051344000890","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1273541.3,1273541.3,25893,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556346614,419806.00
04/27/2019 02:30,2,0.000,ALERT,212.83,299.37,60.017,1556346604,"201051344000988","174011545737251",0.00,0.00,0,295.16,300.87,0.0,0.0,0.000,983646.5,983646.5,18083,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346616,419807.00
04/27/2019 02:30,2,0.000,ALERT,213.06,299.07,60.001,1556346604,"201051344000582","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1252378.9,1252378.9,25867,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346618,419808.00
04/27/2019 02:30,2,0.000,ALERT,213.06,300.57,60.043,1556346604,"201051344000868","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,1260953.5,1260953.5,49805,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346620,419809.00
04/27/2019 02:30,2,0.000,ALERT,213.74,300.27,60.017,1556346604,"201051344000576","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1279016.2,1279016.2,21850,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346621,419810.00
04/27/2019 02:30,2,0.000,ALERT,213.29,299.67,59.959,1556346604,"201051344001158","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1255745.9,1255745.9,18070,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346623,419811.00
04/27/2019 02:30,2,0.000,ALERT,212.83,297.87,60.001,1556346604,"201051344000917","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1268891.3,1268891.3,25784,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556346625,419812.00
04/27/2019 02:30,2,0.000,ALERT,213.06,297.57,60.001,1556346604,"201051344000417","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1018229.0,1018229.0,25932,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556346627,419813.00
04/27/2019 02:30,2,0.000,ALERT,213.06,298.17,59.996,1556346604,"201051344000685","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1275238.6,1275238.6,25954,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346629,419814.00
04/27/2019 02:30,2,0.000,ALERT,212.83,297.57,60.001,1556346604,"201051344000651","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1268099.4,1268099.4,25917,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346631,419815.00
04/27/2019 02:30,2,0.000,ALERT,212.83,300.57,60.001,1556346604,"201051344000594","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1280526.9,1280526.9,49800,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346632,419816.00
04/27/2019 02:30,2,0.000,ALERT,213.29,299.67,59.996,1556346604,"201051344000469","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1260545.2,1260545.2,18045,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346634,419817.00
04/27/2019 02:30,2,0.000,ALERT,212.83,298.17,59.964,1556346604,"201051344000585","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1281379.6,1281379.6,25979,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346636,419818.00
04/27/2019 02:30,2,0.000,ALERT,213.74,299.67,60.006,1556346604,"201051344000853","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1283976.2,1283976.2,17643,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346638,419819.00
04/27/2019 02:30,2,0.000,ALERT,213.06,298.47,60.001,1556346604,"201051344001145","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25895,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346640,419820.00
04/27/2019 02:30,2,0.000,ALERT,213.06,298.17,60.012,1556346604,"201051344000438","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25927,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346642,419821.00
04/27/2019 02:30,2,0.000,ALERT,212.38,298.17,60.006,1556346604,"201051344001135","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1263327.0,1263327.0,25876,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556346644,419822.00
04/27/2019 02:30,2,0.000,ALERT,213.06,299.67,60.038,1556346604,"201051344000983","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1282015.6,1282015.6,17641,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346645,419823.00
04/27/2019 02:30,2,0.000,ALERT,213.06,298.17,60.001,1556346604,"201051344001203","174011545737251",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25935,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346647,419824.00
04/27/2019 02:30,2,0.000,ALERT,212.83,298.47,60.012,1556346604,"201051344001230","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25764,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346649,419825.00
04/27/2019 02:30,2,0.000,ALERT,212.38,297.87,59.996,1556346604,"201051344000646","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1260856.0,1260856.0,25907,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556346651,419826.00
04/27/2019 02:30,2,0.000,ALERT,213.29,298.77,59.964,1556346604,"201051344000867","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1259180.5,1259180.5,49834,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346653,419827.00
04/27/2019 02:30,2,0.000,ALERT,213.96,299.37,60.028,1556346604,"201051344000633","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1256579.3,1256579.3,49932,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556346655,419828.00
04/27/2019 02:30,2,0.000,ALERT,212.38,298.17,60.022,1556346604,"201051344000955","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1280918.5,1280918.5,25924,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346656,419829.00
04/27/2019 02:30,2,0.000,ALERT,213.29,299.07,60.001,1556346604,"201051344000648","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1271779.3,1271779.3,49384,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346658,419830.00
04/27/2019 02:30,2,0.000,ALERT,213.51,299.67,60.006,1556346604,"201051344000645","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1276674.3,1276674.3,49348,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346660,419831.00
04/27/2019 02:30,2,0.000,ALERT,213.06,299.97,60.017,1556346604,"201051344000569","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1292827.4,1292827.4,17555,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556346662,419832.00
04/27/2019 02:30,2,0.000,ALERT,213.51,299.07,60.001,1556346604,"179051228000119","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,79947.5,79947.5,17666,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556346664,419833.00
04/27/2019 02:45,2,0.000,ALERT,213.06,300.27,60.001,1556347504,"201051344000579","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1292679.0,1292679.0,18010,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347506,419834.00
04/27/2019 02:45,2,0.000,ALERT,212.38,297.57,60.006,1556347504,"201051344001025","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1275037.8,1275037.8,25938,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347508,419835.00
04/27/2019 02:45,2,0.000,ALERT,212.61,298.17,60.006,1556347504,"201051344001093","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1258821.9,1258821.9,25982,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556347510,419836.00
04/27/2019 02:45,2,0.000,ALERT,212.83,299.97,60.006,1556347504,"201051344000458","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1275751.7,1275751.7,17760,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347512,419837.00
04/27/2019 02:45,2,0.000,ALERT,212.61,298.47,60.017,1556347504,"201051344000890","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1273541.3,1273541.3,25895,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556347514,419838.00
04/27/2019 02:45,2,0.000,ALERT,212.83,299.37,59.996,1556347504,"201051344000988","174011545737251",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,983646.5,983646.5,18085,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556347516,419839.00
04/27/2019 02:45,2,0.000,ALERT,213.06,299.07,60.043,1556347504,"201051344000582","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1252378.9,1252378.9,25869,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347518,419840.00
04/27/2019 02:45,2,0.000,ALERT,213.06,300.27,60.038,1556347504,"201051344000868","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1260953.5,1260953.5,49807,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347520,419841.00
04/27/2019 02:45,2,0.000,ALERT,213.51,300.27,59.985,1556347504,"201051344000576","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1279016.2,1279016.2,21852,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347521,419842.00
04/27/2019 02:45,2,0.000,ALERT,213.06,299.67,59.990,1556347504,"201051344001158","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1255745.9,1255745.9,18072,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347523,419843.00
04/27/2019 02:45,2,0.000,ALERT,212.83,297.87,60.006,1556347504,"201051344000917","174011545737251",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,1268891.3,1268891.3,25786,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347525,419844.00
04/27/2019 02:45,2,0.000,ALERT,212.83,297.57,60.001,1556347504,"201051344000417","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1018229.0,1018229.0,25934,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347527,419845.00
04/27/2019 02:45,2,0.000,ALERT,212.83,297.87,60.006,1556347504,"201051344000685","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1275238.6,1275238.6,25956,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556347529,419846.00
04/27/2019 02:45,2,0.000,ALERT,212.61,297.26,60.006,1556347504,"201051344000651","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1268099.4,1268099.4,25919,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347531,419847.00
04/27/2019 02:45,2,0.000,ALERT,212.61,300.27,60.054,1556347504,"201051344000594","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1280526.9,1280526.9,49802,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347532,419848.00
04/27/2019 02:45,2,0.000,ALERT,213.06,299.67,60.006,1556347504,"201051344000469","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1260545.2,1260545.2,18047,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347534,419849.00
04/27/2019 02:45,2,0.000,ALERT,212.61,298.17,60.012,1556347504,"201051344000585","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1281379.6,1281379.6,25981,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347536,419850.00
04/27/2019 02:45,2,0.000,ALERT,213.51,299.67,60.049,1556347504,"201051344000853","174011545737251",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,1283976.2,1283976.2,17645,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556347538,419851.00
04/27/2019 02:45,2,0.000,ALERT,212.83,298.17,60.006,1556347504,"201051344001145","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25897,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556347540,419852.00
04/27/2019 02:45,2,0.000,ALERT,212.61,298.17,60.006,1556347504,"201051344000438","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25929,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556347541,419853.00
04/27/2019 02:45,2,0.000,ALERT,212.16,298.17,60.012,1556347504,"201051344001135","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1263327.0,1263327.0,25878,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347543,419854.00
04/27/2019 02:45,2,0.000,ALERT,213.06,299.67,60.017,1556347504,"201051344000983","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1282015.6,1282015.6,17643,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556347545,419855.00
04/27/2019 02:45,2,0.000,ALERT,212.61,297.87,60.001,1556347504,"201051344001203","174011545737251",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25937,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347547,419856.00
04/27/2019 02:45,2,0.000,ALERT,212.61,298.77,60.006,1556347504,"201051344001230","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1267289.3,1267289.3,25766,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347549,419857.00
04/27/2019 02:45,2,0.000,ALERT,212.16,298.17,60.006,1556347504,"201051344000646","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1260856.0,1260856.0,25909,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347551,419858.00
04/27/2019 02:45,2,0.000,ALERT,213.06,299.07,60.012,1556347504,"201051344000867","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1259180.5,1259180.5,49836,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347553,419859.00
04/27/2019 02:45,2,0.000,ALERT,213.51,299.07,60.028,1556347504,"201051344000633","174011545737251",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,1256579.3,1256579.3,49934,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347554,419860.00
04/27/2019 02:45,2,0.000,ALERT,212.16,298.17,59.996,1556347504,"201051344000955","174011545737251",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,1280918.5,1280918.5,25926,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556347556,419861.00
04/27/2019 02:45,2,0.000,ALERT,212.83,298.77,60.043,1556347504,"201051344000648","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1271779.3,1271779.3,49386,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347558,419862.00
04/27/2019 02:45,2,0.000,ALERT,213.29,299.67,60.001,1556347504,"201051344000645","174011545737251",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,1276674.3,1276674.3,49350,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347560,419863.00
04/27/2019 02:45,2,0.000,ALERT,212.83,299.97,60.001,1556347504,"201051344000569","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1292827.4,1292827.4,17557,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556347562,419864.00
04/27/2019 02:45,2,0.000,ALERT,213.06,299.07,59.996,1556347504,"179051228000119","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,79947.5,79947.5,17668,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556347563,419865.00
04/27/2019 03:00,2,0.000,ALERT,213.06,299.67,59.996,1556348404,"201051344000579","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1292679.0,1292679.0,18012,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556348406,419866.00
04/27/2019 03:00,2,0.000,ALERT,212.61,297.26,60.001,1556348404,"201051344001025","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1275037.8,1275037.8,25940,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348408,419867.00
04/27/2019 03:00,2,0.000,ALERT,212.61,297.87,59.953,1556348404,"201051344001093","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1258821.9,1258821.9,25984,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348410,419868.00
04/27/2019 03:00,2,0.000,ALERT,212.83,299.07,59.990,1556348404,"201051344000458","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1275751.7,1275751.7,17762,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348412,419869.00
04/27/2019 03:00,2,0.000,ALERT,212.61,298.47,59.990,1556348404,"201051344000890","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1273541.3,1273541.3,25897,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556348414,419870.00
04/27/2019 03:00,2,0.000,ALERT,212.83,298.77,59.985,1556348404,"201051344000988","174011545737251",0.00,0.00,0,294.56,301.47,0.0,0.0,0.000,983646.5,983646.5,18087,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348416,419871.00
04/27/2019 03:00,2,0.000,ALERT,213.06,298.77,59.996,1556348404,"201051344000582","174011545737251",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,1252378.9,1252378.9,25871,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348418,419872.00
04/27/2019 03:00,2,0.000,ALERT,212.83,299.67,60.017,1556348404,"201051344000868","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1260953.5,1260953.5,49809,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348420,419873.00
04/27/2019 03:00,2,0.000,ALERT,213.51,299.97,60.001,1556348404,"201051344000576","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1279016.2,1279016.2,21854,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348422,419874.00
04/27/2019 03:00,2,0.000,ALERT,213.06,298.77,60.006,1556348404,"201051344001158","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1255745.9,1255745.9,18074,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556348423,419875.00
04/27/2019 03:00,2,0.000,ALERT,212.83,297.87,60.001,1556348404,"201051344000917","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1268891.3,1268891.3,25788,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556348425,419876.00
04/27/2019 03:00,2,0.000,ALERT,212.83,297.87,60.006,1556348404,"201051344000417","174011545737251",0.00,-0.50,0,295.76,299.07,0.0,0.0,0.000,1018229.0,1018229.0,25936,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348427,419877.00
04/27/2019 03:00,2,0.000,ALERT,213.06,298.47,60.049,1556348404,"201051344000685","174011545737251",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,1275238.6,1275238.6,25958,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556348429,419878.00
04/27/2019 03:00,2,0.000,ALERT,212.83,297.57,60.006,1556348404,"201051344000651","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1268099.4,1268099.4,25921,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348431,419879.00
04/27/2019 03:00,2,0.000,ALERT,212.61,299.67,60.006,1556348404,"201051344000594","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1280526.9,1280526.9,49804,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556348432,419880.00
04/27/2019 03:00,2,0.000,ALERT,213.29,299.37,60.012,1556348404,"201051344000469","174011545737251",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,1260545.2,1260545.2,18049,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348434,419881.00
04/27/2019 03:00,2,0.000,ALERT,212.83,298.77,60.028,1556348404,"201051344000585","174011545737251",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,1281379.6,1281379.6,25983,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556348436,419882.00
04/27/2019 03:00,2,0.000,ALERT,213.51,299.07,60.017,1556348404,"201051344000853","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1283976.2,1283976.2,17647,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348438,419883.00
04/27/2019 03:00,2,0.000,ALERT,213.06,298.77,60.006,1556348404,"201051344001145","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1283518.6,1283518.6,25899,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348440,419884.00
04/27/2019 03:00,2,0.000,ALERT,212.83,298.47,59.985,1556348404,"201051344000438","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1276470.3,1276470.3,25931,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348442,419885.00
04/27/2019 03:00,2,0.000,ALERT,212.16,298.47,60.012,1556348404,"201051344001135","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1263327.0,1263327.0,25880,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348444,419886.00
04/27/2019 03:00,2,0.000,ALERT,212.83,299.07,60.017,1556348404,"201051344000983","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1282015.6,1282015.6,17645,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348445,419887.00
04/27/2019 03:00,2,0.000,ALERT,212.61,297.87,60.017,1556348404,"201051344001203","174011545737251",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,1271046.6,1271046.6,25939,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556348447,419888.00
04/27/2019 03:00,2,0.000,ALERT,212.61,298.47,60.022,1556348404,"201051344001230","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1267289.3,1267289.3,25768,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348449,419889.00
04/27/2019 03:00,2,0.000,ALERT,212.38,298.17,60.022,1556348404,"201051344000646","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1260856.0,1260856.0,25911,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348451,419890.00
04/27/2019 03:00,2,0.000,ALERT,213.06,298.17,60.022,1556348404,"201051344000867","174011545737251",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,1259180.5,1259180.5,49838,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348453,419891.00
04/27/2019 03:00,2,0.000,ALERT,213.51,298.47,60.012,1556348404,"201051344000633","174011545737251",0.00,-1.00,0,295.16,301.17,0.0,0.0,0.000,1256579.3,1256579.3,49936,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348455,419892.00
04/27/2019 03:00,2,0.000,ALERT,212.16,298.17,60.028,1556348404,"201051344000955","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1280918.5,1280918.5,25928,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556348457,419893.00
04/27/2019 03:00,2,0.000,ALERT,212.83,297.87,60.028,1556348404,"201051344000648","174011545737251",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,1271779.3,1271779.3,49388,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348459,419894.00
04/27/2019 03:00,2,0.000,ALERT,213.29,298.77,60.022,1556348404,"201051344000645","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1276674.3,1276674.3,49352,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556348460,419895.00
04/27/2019 03:00,2,0.000,ALERT,212.83,299.37,60.033,1556348404,"201051344000569","174011545737251",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,1292827.4,1292827.4,17559,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556348462,419896.00
04/27/2019 03:00,2,0.000,ALERT,213.29,298.47,60.012,1556348404,"179051228000119","174011545737251",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,79947.5,79947.5,17670,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556348464,419897.00
04/27/2019 03:15,2,0.000,ALERT,213.06,300.57,60.022,1556349304,"201051344000579","174011545737251",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,1292679.0,1292679.0,18014,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349306,419898.00
04/27/2019 03:15,2,0.000,ALERT,212.61,298.17,60.012,1556349304,"201051344001025","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1275037.8,1275037.8,25942,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349308,419899.00
04/27/2019 03:15,2,0.000,ALERT,212.61,298.77,60.012,1556349304,"201051344001093","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1258821.9,1258821.9,25986,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349310,419900.00
04/27/2019 03:15,2,0.000,ALERT,213.06,299.97,60.022,1556349304,"201051344000458","174011545737251",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,1275751.7,1275751.7,17764,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349312,419901.00
04/27/2019 03:15,2,0.000,ALERT,212.61,299.07,60.006,1556349304,"201051344000890","174011545737251",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,1273541.3,1273541.3,25899,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349313,419902.00
04/27/2019 03:15,2,0.000,ALERT,212.83,299.67,60.017,1556349304,"201051344000988","174011545737251",0.00,0.00,0,294.26,301.17,0.0,0.0,0.000,983646.5,983646.5,18089,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349315,419903.00
04/27/2019 03:15,2,0.000,ALERT,213.06,299.37,60.006,1556349304,"201051344000582","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1252378.9,1252378.9,25873,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349317,419904.00
04/27/2019 03:15,2,0.000,ALERT,213.06,300.27,60.022,1556349304,"201051344000868","174011545737251",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,1260953.5,1260953.5,49811,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349319,419905.00
04/27/2019 03:15,2,0.000,ALERT,213.51,299.97,59.980,1556349304,"201051344000576","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1279016.2,1279016.2,21856,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349321,419906.00
04/27/2019 03:15,2,0.000,ALERT,213.06,299.37,60.017,1556349304,"201051344001158","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1255745.9,1255745.9,18076,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349323,419907.00
04/27/2019 03:15,2,0.000,ALERT,212.83,298.47,60.028,1556349304,"201051344000917","174011545737251",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,1268891.3,1268891.3,25790,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349325,419908.00
04/27/2019 03:15,2,0.000,ALERT,212.83,298.17,60.022,1556349304,"201051344000417","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1018229.0,1018229.0,25938,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349326,419909.00
04/27/2019 03:15,2,0.000,ALERT,213.06,298.77,60.017,1556349304,"201051344000685","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1275238.6,1275238.6,25960,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349328,419910.00
04/27/2019 03:15,2,0.000,ALERT,212.83,298.17,60.028,1556349304,"201051344000651","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1268099.4,1268099.4,25923,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556349330,419911.00
04/27/2019 03:15,2,0.000,ALERT,212.83,300.27,60.022,1556349304,"201051344000594","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1280526.9,1280526.9,49806,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349332,419912.00
04/27/2019 03:15,2,0.000,ALERT,213.29,299.97,60.028,1556349304,"201051344000469","174011545737251",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,1260545.2,1260545.2,18051,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556349334,419913.00
04/27/2019 03:15,2,0.000,ALERT,212.83,299.07,60.028,1556349304,"201051344000585","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1281379.6,1281379.6,25985,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349336,419914.00
