ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 03:15,2,0.000,ALERT,213.51,299.67,60.022,1556349304,"201051344000853","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1283976.2,1283976.2,17649,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349338,419915.00
04/27/2019 03:15,2,0.000,ALERT,213.06,299.07,60.017,1556349304,"201051344001145","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25901,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349340,419916.00
04/27/2019 03:15,2,0.000,ALERT,212.83,298.77,60.001,1556349304,"201051344000438","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25933,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349341,419917.00
04/27/2019 03:15,2,0.000,ALERT,212.38,298.77,59.996,1556349304,"201051344001135","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1263327.0,1263327.0,25882,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556349343,419918.00
04/27/2019 03:15,2,0.000,ALERT,213.29,299.97,60.017,1556349304,"201051344000983","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1282015.6,1282015.6,17647,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556349345,419919.00
04/27/2019 03:15,2,0.000,ALERT,212.83,298.47,60.012,1556349304,"201051344001203","174011545737251",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25941,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349347,419920.00
04/27/2019 03:15,2,0.000,ALERT,212.83,299.37,60.012,1556349304,"201051344001230","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1267289.3,1267289.3,25770,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349349,419921.00
04/27/2019 03:15,2,0.000,ALERT,212.61,298.77,60.012,1556349304,"201051344000646","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1260856.0,1260856.0,25913,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556349350,419922.00
04/27/2019 03:15,2,0.000,ALERT,213.51,299.37,60.012,1556349304,"201051344000867","174011545737251",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,1259180.5,1259180.5,49840,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349352,419923.00
04/27/2019 03:15,2,0.000,ALERT,213.74,299.37,60.017,1556349304,"201051344000633","174011545737251",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,1256579.3,1256579.3,49938,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556349354,419924.00
04/27/2019 03:15,2,0.000,ALERT,212.38,299.07,60.065,1556349304,"201051344000955","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1280918.5,1280918.5,25930,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349356,419925.00
04/27/2019 03:15,2,0.000,ALERT,213.29,299.07,60.017,1556349304,"201051344000648","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,1271779.3,1271779.3,49390,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349358,419926.00
04/27/2019 03:15,2,0.000,ALERT,213.74,299.67,60.028,1556349304,"201051344000645","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1276674.3,1276674.3,49354,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349359,419927.00
04/27/2019 03:15,2,0.000,ALERT,213.06,300.27,60.033,1556349304,"201051344000569","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1292827.4,1292827.4,17561,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556349361,419928.00
04/27/2019 03:15,2,0.000,ALERT,213.51,299.07,60.022,1556349304,"179051228000119","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,79947.5,79947.5,17672,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556349363,419929.00
04/27/2019 03:30,2,0.000,ALERT,213.06,300.57,60.017,1556350204,"201051344000579","174011545737251",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,1292679.0,1292679.0,18016,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350206,419930.00
04/27/2019 03:30,2,0.000,ALERT,212.16,297.26,60.012,1556350204,"201051344001025","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1275037.8,1275037.8,25944,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556350208,419931.00
04/27/2019 03:30,2,0.000,ALERT,212.38,298.17,59.990,1556350204,"201051344001093","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,1258821.9,1258821.9,25988,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350210,419932.00
04/27/2019 03:30,2,0.000,ALERT,212.83,299.67,60.017,1556350204,"201051344000458","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1275751.7,1275751.7,17766,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350212,419933.00
04/27/2019 03:30,2,0.000,ALERT,212.16,298.47,60.017,1556350204,"201051344000890","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1273541.3,1273541.3,25901,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350213,419934.00
04/27/2019 03:30,2,0.000,ALERT,212.83,299.67,59.975,1556350204,"201051344000988","174011545737251",0.00,-0.50,0,294.86,300.87,0.0,0.0,0.000,983646.5,983646.5,18091,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350215,419935.00
04/27/2019 03:30,2,0.000,ALERT,212.83,299.07,60.006,1556350204,"201051344000582","174011545737251",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,1252378.9,1252378.9,25875,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350217,419936.00
04/27/2019 03:30,2,0.000,ALERT,213.06,300.57,59.996,1556350204,"201051344000868","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1260953.5,1260953.5,49813,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556350219,419937.00
04/27/2019 03:30,2,0.000,ALERT,213.51,300.27,60.033,1556350204,"201051344000576","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1279016.2,1279016.2,21858,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350221,419938.00
04/27/2019 03:30,2,0.000,ALERT,213.06,299.67,60.001,1556350204,"201051344001158","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1255745.9,1255745.9,18078,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350223,419939.00
04/27/2019 03:30,2,0.000,ALERT,212.61,297.87,60.001,1556350204,"201051344000917","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1268891.3,1268891.3,25792,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350225,419940.00
04/27/2019 03:30,2,0.000,ALERT,212.61,297.57,60.012,1556350204,"201051344000417","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1018229.0,1018229.0,25940,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556350226,419941.00
04/27/2019 03:30,2,0.000,ALERT,212.61,298.17,60.022,1556350204,"201051344000685","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1275238.6,1275238.6,25962,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350228,419942.00
04/27/2019 03:30,2,0.000,ALERT,212.38,297.26,60.049,1556350204,"201051344000651","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1268099.4,1268099.4,25925,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350230,419943.00
04/27/2019 03:30,2,0.000,ALERT,212.61,300.57,60.012,1556350204,"201051344000594","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1280526.9,1280526.9,49808,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350232,419944.00
04/27/2019 03:30,2,0.000,ALERT,213.06,299.67,60.006,1556350204,"201051344000469","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1260545.2,1260545.2,18053,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350234,419945.00
04/27/2019 03:30,2,0.000,ALERT,212.61,298.47,60.006,1556350204,"201051344000585","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1281379.6,1281379.6,25987,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350236,419946.00
04/27/2019 03:30,2,0.000,ALERT,213.51,299.67,60.022,1556350204,"201051344000853","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1283976.2,1283976.2,17651,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350237,419947.00
04/27/2019 03:30,2,0.000,ALERT,212.83,298.47,60.022,1556350204,"201051344001145","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1283518.6,1283518.6,25903,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350239,419948.00
04/27/2019 03:30,2,0.000,ALERT,212.38,298.17,60.022,1556350204,"201051344000438","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1276470.3,1276470.3,25935,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350241,419949.00
04/27/2019 03:30,2,0.000,ALERT,211.93,298.17,60.017,1556350204,"201051344001135","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1263327.0,1263327.0,25884,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350243,419950.00
04/27/2019 03:30,2,0.000,ALERT,212.83,299.97,60.017,1556350204,"201051344000983","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1282015.6,1282015.6,17649,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350245,419951.00
04/27/2019 03:30,2,0.000,ALERT,212.38,297.57,60.001,1556350204,"201051344001203","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1271046.6,1271046.6,25943,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350247,419952.00
04/27/2019 03:30,2,0.000,ALERT,212.16,298.47,60.059,1556350204,"201051344001230","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1267289.3,1267289.3,25772,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350248,419953.00
04/27/2019 03:30,2,0.000,ALERT,212.16,298.17,59.975,1556350204,"201051344000646","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1260856.0,1260856.0,25915,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350250,419954.00
04/27/2019 03:30,2,0.000,ALERT,213.29,299.37,60.028,1556350204,"201051344000867","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1259180.5,1259180.5,49842,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556350252,419955.00
04/27/2019 03:30,2,0.000,ALERT,213.74,299.37,60.022,1556350204,"201051344000633","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1256579.3,1256579.3,49940,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350254,419956.00
04/27/2019 03:30,2,0.000,ALERT,211.93,298.17,60.059,1556350204,"201051344000955","174011545737251",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,1280918.5,1280918.5,25932,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350256,419957.00
04/27/2019 03:30,2,0.000,ALERT,213.06,299.07,60.022,1556350204,"201051344000648","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1271779.3,1271779.3,49392,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350258,419958.00
04/27/2019 03:30,2,0.000,ALERT,213.29,299.67,60.022,1556350204,"201051344000645","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1276674.3,1276674.3,49356,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350259,419959.00
04/27/2019 03:30,2,0.000,ALERT,213.06,300.57,60.017,1556350204,"201051344000569","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1292827.4,1292827.4,17563,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556350261,419960.00
04/27/2019 03:30,2,0.000,ALERT,213.51,299.67,60.017,1556350204,"179051228000119","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,79947.5,79947.5,17674,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556350263,419961.00
04/27/2019 03:45,2,0.000,ALERT,212.83,299.97,60.038,1556351104,"201051344000579","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1292679.0,1292679.0,18018,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556351106,419962.00
04/27/2019 03:45,2,0.000,ALERT,212.16,297.87,60.070,1556351104,"201051344001025","174011545737251",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,1275037.8,1275037.8,25946,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556351108,419963.00
04/27/2019 03:45,2,0.000,ALERT,212.38,298.47,60.049,1556351104,"201051344001093","174011545737251",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,1258821.9,1258821.9,25990,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351110,419964.00
04/27/2019 03:45,2,0.000,ALERT,212.61,299.07,60.043,1556351104,"201051344000458","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1275751.7,1275751.7,17768,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351112,419965.00
04/27/2019 03:45,2,0.000,ALERT,212.16,298.77,60.059,1556351104,"201051344000890","174011545737251",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,1273541.3,1273541.3,25903,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351114,419966.00
04/27/2019 03:45,2,0.000,ALERT,212.38,298.77,60.017,1556351104,"201051344000988","174011545737251",0.00,0.00,0,294.86,301.17,0.0,0.0,0.000,983646.5,983646.5,18093,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351116,419967.00
04/27/2019 03:45,2,0.000,ALERT,212.83,299.67,60.043,1556351104,"201051344000582","174011545737251",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,1252378.9,1252378.9,25877,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351118,419968.00
04/27/2019 03:45,2,0.000,ALERT,212.61,299.67,60.054,1556351104,"201051344000868","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1260953.5,1260953.5,49815,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351119,419969.00
04/27/2019 03:45,2,0.000,ALERT,213.29,299.67,60.049,1556351104,"201051344000576","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1279016.2,1279016.2,21860,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351121,419970.00
04/27/2019 03:45,2,0.000,ALERT,212.83,299.07,60.049,1556351104,"201051344001158","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1255745.9,1255745.9,18080,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351123,419971.00
04/27/2019 03:45,2,0.000,ALERT,212.61,298.17,60.054,1556351104,"201051344000917","174011545737251",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,1268891.3,1268891.3,25794,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556351125,419972.00
04/27/2019 03:45,2,0.000,ALERT,212.38,297.57,60.075,1556351104,"201051344000417","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,1018229.0,1018229.0,25942,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556351127,419973.00
04/27/2019 03:45,2,0.000,ALERT,212.61,298.47,60.054,1556351104,"201051344000685","174011545737251",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,1275238.6,1275238.6,25964,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351129,419974.00
04/27/2019 03:45,2,0.000,ALERT,212.38,297.57,60.054,1556351104,"201051344000651","174011545737251",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,1268099.4,1268099.4,25927,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351130,419975.00
04/27/2019 03:45,2,0.000,ALERT,212.38,299.37,60.049,1556351104,"201051344000594","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1280526.9,1280526.9,49810,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351132,419976.00
04/27/2019 03:45,2,0.000,ALERT,212.61,299.07,60.001,1556351104,"201051344000469","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,1260545.2,1260545.2,18055,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351134,419977.00
04/27/2019 03:45,2,0.000,ALERT,212.38,298.77,60.070,1556351104,"201051344000585","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1281379.6,1281379.6,25989,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351136,419978.00
04/27/2019 03:45,2,0.000,ALERT,213.29,299.07,60.043,1556351104,"201051344000853","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1283976.2,1283976.2,17653,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556351138,419979.00
04/27/2019 03:45,2,0.000,ALERT,212.61,298.47,60.075,1556351104,"201051344001145","174011545737251",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,1283518.6,1283518.6,25905,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556351140,419980.00
04/27/2019 03:45,2,0.000,ALERT,212.38,298.47,60.059,1556351104,"201051344000438","174011545737251",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,1276470.3,1276470.3,25937,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351142,419981.00
04/27/2019 03:45,2,0.000,ALERT,211.93,298.47,60.038,1556351104,"201051344001135","174011545737251",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,1263327.0,1263327.0,25886,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351143,419982.00
04/27/2019 03:45,2,0.000,ALERT,212.83,299.37,60.043,1556351104,"201051344000983","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1282015.6,1282015.6,17651,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351145,419983.00
04/27/2019 03:45,2,0.000,ALERT,212.38,298.17,60.065,1556351104,"201051344001203","174011545737251",0.00,-1.50,0,296.06,303.28,0.0,0.0,0.000,1271046.6,1271046.6,25945,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351147,419984.00
04/27/2019 03:45,2,0.000,ALERT,212.16,298.77,60.075,1556351104,"201051344001230","174011545737251",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,1267289.3,1267289.3,25774,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556351149,419985.00
04/27/2019 03:45,2,0.000,ALERT,211.93,298.47,60.054,1556351104,"201051344000646","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1260856.0,1260856.0,25917,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351151,419986.00
04/27/2019 03:45,2,0.000,ALERT,213.06,298.77,60.070,1556351104,"201051344000867","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1259180.5,1259180.5,49844,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556351153,419987.00
04/27/2019 03:45,2,0.000,ALERT,213.29,298.77,60.059,1556351104,"201051344000633","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1256579.3,1256579.3,49942,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351154,419988.00
04/27/2019 03:45,2,0.000,ALERT,211.93,298.47,60.043,1556351104,"201051344000955","174011545737251",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,1280918.5,1280918.5,25934,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351156,419989.00
04/27/2019 03:45,2,0.000,ALERT,212.83,298.47,60.033,1556351104,"201051344000648","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1271779.3,1271779.3,49394,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556351158,419990.00
04/27/2019 03:45,2,0.000,ALERT,213.29,299.37,60.038,1556351104,"201051344000645","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1276674.3,1276674.3,49358,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351160,419991.00
04/27/2019 03:45,2,0.000,ALERT,212.83,299.97,60.054,1556351104,"201051344000569","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1292827.4,1292827.4,17565,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556351162,419992.00
04/27/2019 03:45,2,0.000,ALERT,213.06,298.77,60.043,1556351104,"179051228000119","174011545737251",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,79947.5,79947.5,17676,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556351163,419993.00
04/27/2019 04:00,2,0.000,ALERT,212.38,298.77,60.028,1556352003,"201051344000579","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1292679.0,1292679.0,18020,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352006,419994.00
04/27/2019 04:00,2,0.000,ALERT,211.93,296.96,59.990,1556352003,"201051344001025","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1275037.8,1275037.8,25948,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352007,419995.00
04/27/2019 04:00,2,0.000,ALERT,212.16,297.57,60.006,1556352003,"201051344001093","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1258821.9,1258821.9,25992,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352009,419996.00
04/27/2019 04:00,2,0.000,ALERT,212.38,298.77,60.033,1556352003,"201051344000458","174011545737251",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,1275751.7,1275751.7,17770,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352011,419997.00
04/27/2019 04:00,2,0.000,ALERT,211.93,297.87,59.985,1556352003,"201051344000890","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1273541.3,1273541.3,25905,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352013,419998.00
04/27/2019 04:00,2,0.000,ALERT,212.38,298.17,59.990,1556352003,"201051344000988","174011545737251",0.00,-0.50,0,293.96,300.87,0.0,0.0,0.000,983646.5,983646.5,18095,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352015,419999.00
04/27/2019 04:00,2,0.000,ALERT,212.38,298.47,59.985,1556352003,"201051344000582","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1252378.9,1252378.9,25879,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352017,420000.00
04/27/2019 04:00,2,0.000,ALERT,212.38,298.77,59.959,1556352003,"201051344000868","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1260953.5,1260953.5,49817,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352019,420001.00
04/27/2019 04:00,2,0.000,ALERT,212.83,298.77,59.985,1556352003,"201051344000576","174011545737251",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,1279016.2,1279016.2,21862,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352020,420002.00
04/27/2019 04:00,2,0.000,ALERT,212.61,298.47,59.985,1556352003,"201051344001158","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1255745.9,1255745.9,18082,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352022,420003.00
04/27/2019 04:00,2,0.000,ALERT,212.38,297.26,59.990,1556352003,"201051344000917","174011545737251",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,1268891.3,1268891.3,25796,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352024,420004.00
04/27/2019 04:00,2,0.000,ALERT,212.38,297.26,59.985,1556352003,"201051344000417","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1018229.0,1018229.0,25944,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352026,420005.00
04/27/2019 04:00,2,0.000,ALERT,212.38,297.57,59.959,1556352003,"201051344000685","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1275238.6,1275238.6,25966,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352028,420006.00
04/27/2019 04:00,2,0.000,ALERT,212.16,297.26,60.001,1556352003,"201051344000651","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1268099.4,1268099.4,25929,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352030,420007.00
04/27/2019 04:00,2,0.000,ALERT,212.16,299.07,59.980,1556352003,"201051344000594","174011545737251",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,1280526.9,1280526.9,49812,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352031,420008.00
04/27/2019 04:00,2,0.000,ALERT,212.38,298.47,59.964,1556352003,"201051344000469","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,1260545.2,1260545.2,18057,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352033,420009.00
04/27/2019 04:00,2,0.000,ALERT,212.16,297.87,59.980,1556352003,"201051344000585","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1281379.6,1281379.6,25991,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352035,420010.00
04/27/2019 04:00,2,0.000,ALERT,213.06,298.47,59.969,1556352003,"201051344000853","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1283976.2,1283976.2,17655,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352037,420011.00
04/27/2019 04:00,2,0.000,ALERT,212.38,297.87,60.012,1556352003,"201051344001145","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1283518.6,1283518.6,25907,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352039,420012.00
04/27/2019 04:00,2,0.000,ALERT,212.16,297.57,59.980,1556352003,"201051344000438","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1276470.3,1276470.3,25939,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352041,420013.00
04/27/2019 04:00,2,0.000,ALERT,211.70,297.87,59.980,1556352003,"201051344001135","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1263327.0,1263327.0,25888,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352042,420014.00
04/27/2019 04:00,2,0.000,ALERT,212.38,298.77,59.969,1556352003,"201051344000983","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1282015.6,1282015.6,17653,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352044,420015.00
04/27/2019 04:00,2,0.000,ALERT,212.16,297.57,59.959,1556352003,"201051344001203","174011545737251",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,1271046.6,1271046.6,25947,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352046,420016.00
04/27/2019 04:00,2,0.000,ALERT,211.93,298.47,60.017,1556352003,"201051344001230","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1267289.3,1267289.3,25776,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352048,420017.00
04/27/2019 04:00,2,0.000,ALERT,211.70,297.57,59.985,1556352003,"201051344000646","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1260856.0,1260856.0,25919,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352050,420018.00
04/27/2019 04:00,2,0.000,ALERT,212.83,298.17,59.969,1556352003,"201051344000867","174011545737251",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,1259180.5,1259180.5,49846,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352052,420019.00
04/27/2019 04:00,2,0.000,ALERT,213.06,298.17,59.980,1556352003,"201051344000633","174011545737251",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,1256579.3,1256579.3,49944,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352053,420020.00
04/27/2019 04:00,2,0.000,ALERT,211.70,298.17,59.985,1556352003,"201051344000955","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1280918.5,1280918.5,25936,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352055,420021.00
04/27/2019 04:00,2,0.000,ALERT,212.61,297.87,59.985,1556352003,"201051344000648","174011545737251",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,1271779.3,1271779.3,49396,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352057,420022.00
04/27/2019 04:00,2,0.000,ALERT,213.06,298.77,59.943,1556352003,"201051344000645","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1276674.3,1276674.3,49360,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352059,420023.00
04/27/2019 04:00,2,0.000,ALERT,212.61,299.07,59.985,1556352003,"201051344000569","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1292827.4,1292827.4,17567,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352061,420024.00
04/27/2019 04:00,2,0.000,ALERT,212.83,298.17,59.990,1556352003,"179051228000119","174011545737251",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,79947.5,79947.5,17678,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556352063,420025.00
04/27/2019 04:15,2,0.000,ALERT,212.83,299.67,60.022,1556352904,"201051344000579","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1292679.0,1292679.0,18022,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352907,420026.00
04/27/2019 04:15,2,0.000,ALERT,212.38,297.87,60.043,1556352904,"201051344001025","174011545737251",0.00,-2.00,0,295.16,300.57,0.0,0.0,0.000,1275037.8,1275037.8,25950,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352909,420027.00
04/27/2019 04:15,2,0.000,ALERT,212.61,298.47,59.996,1556352904,"201051344001093","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1258821.9,1258821.9,25994,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352910,420028.00
04/27/2019 04:15,2,0.000,ALERT,212.83,299.37,60.017,1556352904,"201051344000458","174011545737251",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,1275751.7,1275751.7,17772,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352912,420029.00
04/27/2019 04:15,2,0.000,ALERT,212.61,299.07,60.022,1556352904,"201051344000890","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1273541.3,1273541.3,25907,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352914,420030.00
04/27/2019 04:15,2,0.000,ALERT,212.61,299.07,60.022,1556352904,"201051344000988","174011545737251",0.00,-0.50,0,293.66,300.57,0.0,0.0,0.000,983646.5,983646.5,18097,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352916,420031.00
04/27/2019 04:15,2,0.000,ALERT,213.06,299.37,60.065,1556352904,"201051344000582","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1252378.9,1252378.9,25881,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352918,420032.00
04/27/2019 04:15,2,0.000,ALERT,212.83,299.67,60.038,1556352904,"201051344000868","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1260953.5,1260953.5,49819,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352920,420033.00
04/27/2019 04:15,2,0.000,ALERT,213.29,299.67,60.022,1556352904,"201051344000576","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1279016.2,1279016.2,21864,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352922,420034.00
04/27/2019 04:15,2,0.000,ALERT,213.06,298.77,60.022,1556352904,"201051344001158","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1255745.9,1255745.9,18084,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352924,420035.00
04/27/2019 04:15,2,0.000,ALERT,212.83,297.87,59.985,1556352904,"201051344000917","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,1268891.3,1268891.3,25798,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352925,420036.00
04/27/2019 04:15,2,0.000,ALERT,212.61,298.17,60.012,1556352904,"201051344000417","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1018229.0,1018229.0,25946,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352927,420037.00
04/27/2019 04:15,2,0.000,ALERT,212.83,298.47,60.043,1556352904,"201051344000685","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1275238.6,1275238.6,25968,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352929,420038.00
04/27/2019 04:15,2,0.000,ALERT,212.61,297.87,60.022,1556352904,"201051344000651","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1268099.4,1268099.4,25931,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352931,420039.00
04/27/2019 04:15,2,0.000,ALERT,212.61,299.67,60.043,1556352904,"201051344000594","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,1280526.9,1280526.9,49814,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352933,420040.00
04/27/2019 04:15,2,0.000,ALERT,212.83,299.07,60.006,1556352904,"201051344000469","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1260545.2,1260545.2,18059,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352935,420041.00
04/27/2019 04:15,2,0.000,ALERT,212.61,298.77,60.028,1556352904,"201051344000585","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1281379.6,1281379.6,25993,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352936,420042.00
04/27/2019 04:15,2,0.000,ALERT,213.51,299.07,60.017,1556352904,"201051344000853","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1283976.2,1283976.2,17657,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352938,420043.00
04/27/2019 04:15,2,0.000,ALERT,212.61,298.47,60.012,1556352904,"201051344001145","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1283518.6,1283518.6,25909,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352940,420044.00
04/27/2019 04:15,2,0.000,ALERT,212.61,298.47,59.996,1556352904,"201051344000438","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25941,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352942,420045.00
04/27/2019 04:15,2,0.000,ALERT,212.16,298.47,60.028,1556352904,"201051344001135","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1263327.0,1263327.0,25890,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352944,420046.00
04/27/2019 04:15,2,0.000,ALERT,212.83,299.37,60.017,1556352904,"201051344000983","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1282015.6,1282015.6,17655,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352946,420047.00
04/27/2019 04:15,2,0.000,ALERT,212.61,298.17,60.022,1556352904,"201051344001203","174011545737251",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25949,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352947,420048.00
04/27/2019 04:15,2,0.000,ALERT,212.38,299.07,60.022,1556352904,"201051344001230","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1267289.3,1267289.3,25778,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352949,420049.00
04/27/2019 04:15,2,0.000,ALERT,212.16,298.47,60.054,1556352904,"201051344000646","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1260856.0,1260856.0,25921,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352951,420050.00
04/27/2019 04:15,2,0.000,ALERT,213.06,298.77,60.028,1556352904,"201051344000867","174011545737251",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,1259180.5,1259180.5,49848,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352953,420051.00
04/27/2019 04:15,2,0.000,ALERT,213.51,299.07,60.043,1556352904,"201051344000633","174011545737251",0.00,-1.50,0,294.56,300.27,0.0,0.0,0.000,1256579.3,1256579.3,49946,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352955,420052.00
04/27/2019 04:15,2,0.000,ALERT,211.93,298.47,60.006,1556352904,"201051344000955","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1280918.5,1280918.5,25938,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352957,420053.00
04/27/2019 04:15,2,0.000,ALERT,212.83,298.47,60.017,1556352904,"201051344000648","174011545737251",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,1271779.3,1271779.3,49398,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352958,420054.00
04/27/2019 04:15,2,0.000,ALERT,213.29,299.37,60.022,1556352904,"201051344000645","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1276674.3,1276674.3,49362,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556352960,420055.00
04/27/2019 04:15,2,0.000,ALERT,212.83,299.97,59.985,1556352904,"201051344000569","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1292827.4,1292827.4,17569,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556352962,420056.00
04/27/2019 04:15,2,0.000,ALERT,213.29,299.07,60.022,1556352904,"179051228000119","174011545737251",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,79947.5,79947.5,17680,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556352964,420057.00
04/27/2019 04:30,2,0.000,ALERT,212.83,299.97,60.012,1556353805,"201051344000579","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1292679.0,1292679.0,18024,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353807,420058.00
