ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 04:30,2,0.000,ALERT,212.16,297.57,60.017,1556353805,"201051344001025","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1275037.8,1275037.8,25952,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353809,420059.00
04/27/2019 04:30,2,0.000,ALERT,212.38,298.17,60.028,1556353805,"201051344001093","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1258821.9,1258821.9,25996,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353810,420060.00
04/27/2019 04:30,2,0.000,ALERT,212.61,299.37,60.033,1556353805,"201051344000458","174011545737251",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,1275751.7,1275751.7,17774,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353812,420061.00
04/27/2019 04:30,2,0.000,ALERT,212.38,298.77,60.033,1556353805,"201051344000890","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1273541.3,1273541.3,25909,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353814,420062.00
04/27/2019 04:30,2,0.000,ALERT,212.61,299.07,60.028,1556353805,"201051344000988","174011545737251",0.00,-0.50,0,294.86,300.57,0.0,0.0,0.000,983646.5,983646.5,18099,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353816,420063.00
04/27/2019 04:30,2,0.000,ALERT,212.83,299.07,60.043,1556353805,"201051344000582","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1252378.9,1252378.9,25883,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353818,420064.00
04/27/2019 04:30,2,0.000,ALERT,212.83,299.67,60.028,1556353805,"201051344000868","174011545737251",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,1260953.5,1260953.5,49821,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353820,420065.00
04/27/2019 04:30,2,0.000,ALERT,213.29,299.97,60.033,1556353805,"201051344000576","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1279016.2,1279016.2,21866,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353822,420066.00
04/27/2019 04:30,2,0.000,ALERT,213.06,299.07,60.065,1556353805,"201051344001158","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1255745.9,1255745.9,18086,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353824,420067.00
04/27/2019 04:30,2,0.000,ALERT,212.83,297.87,60.054,1556353805,"201051344000917","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1268891.3,1268891.3,25800,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353825,420068.00
04/27/2019 04:30,2,0.000,ALERT,212.61,297.57,60.028,1556353805,"201051344000417","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1018229.0,1018229.0,25948,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353827,420069.00
04/27/2019 04:30,2,0.000,ALERT,212.83,298.17,60.028,1556353805,"201051344000685","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1275238.6,1275238.6,25970,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353829,420070.00
04/27/2019 04:30,2,0.000,ALERT,212.61,297.57,60.022,1556353805,"201051344000651","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1268099.4,1268099.4,25933,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353831,420071.00
04/27/2019 04:30,2,0.000,ALERT,212.61,300.27,60.028,1556353805,"201051344000594","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1280526.9,1280526.9,49816,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353833,420072.00
04/27/2019 04:30,2,0.000,ALERT,213.06,299.67,60.022,1556353805,"201051344000469","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1260545.2,1260545.2,18061,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353835,420073.00
04/27/2019 04:30,2,0.000,ALERT,212.83,299.07,60.006,1556353805,"201051344000585","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1281379.6,1281379.6,25995,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353837,420074.00
04/27/2019 04:30,2,0.000,ALERT,213.51,299.37,60.028,1556353805,"201051344000853","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1283976.2,1283976.2,17659,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353839,420075.00
04/27/2019 04:30,2,0.000,ALERT,212.83,298.77,60.012,1556353805,"201051344001145","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25911,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353841,420076.00
04/27/2019 04:30,2,0.000,ALERT,212.61,298.47,60.017,1556353805,"201051344000438","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1276470.3,1276470.3,25943,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353843,420077.00
04/27/2019 04:30,2,0.000,ALERT,212.16,298.77,60.033,1556353805,"201051344001135","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1263327.0,1263327.0,25892,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353844,420078.00
04/27/2019 04:30,2,0.000,ALERT,212.83,299.37,60.022,1556353805,"201051344000983","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1282015.6,1282015.6,17657,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353846,420079.00
04/27/2019 04:30,2,0.000,ALERT,212.61,298.17,60.022,1556353805,"201051344001203","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1271046.6,1271046.6,25951,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353848,420080.00
04/27/2019 04:30,2,0.000,ALERT,212.61,298.77,60.028,1556353805,"201051344001230","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1267289.3,1267289.3,25780,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353850,420081.00
04/27/2019 04:30,2,0.000,ALERT,212.38,298.47,59.996,1556353805,"201051344000646","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1260856.0,1260856.0,25923,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353852,420082.00
04/27/2019 04:30,2,0.000,ALERT,213.29,298.77,60.028,1556353805,"201051344000867","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1259180.5,1259180.5,49850,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353854,420083.00
04/27/2019 04:30,2,0.000,ALERT,213.51,299.37,60.038,1556353805,"201051344000633","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1256579.3,1256579.3,49948,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353855,420084.00
04/27/2019 04:30,2,0.000,ALERT,212.16,298.47,60.059,1556353805,"201051344000955","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1280918.5,1280918.5,25940,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353857,420085.00
04/27/2019 04:30,2,0.000,ALERT,213.06,299.07,60.017,1556353805,"201051344000648","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1271779.3,1271779.3,49400,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556353859,420086.00
04/27/2019 04:30,2,0.000,ALERT,213.29,299.37,60.054,1556353805,"201051344000645","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1276674.3,1276674.3,49364,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353861,420087.00
04/27/2019 04:30,2,0.000,ALERT,213.06,300.27,60.054,1556353805,"201051344000569","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1292827.4,1292827.4,17571,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556353863,420088.00
04/27/2019 04:30,2,0.000,ALERT,213.29,299.07,60.022,1556353805,"179051228000119","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,79947.5,79947.5,17682,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556353865,420089.00
04/27/2019 04:45,2,0.000,ALERT,212.61,299.67,60.006,1556354704,"201051344000579","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1292679.0,1292679.0,18026,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354706,420090.00
04/27/2019 04:45,2,0.000,ALERT,212.38,297.57,60.001,1556354704,"201051344001025","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1275037.8,1275037.8,25954,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354708,420091.00
04/27/2019 04:45,2,0.000,ALERT,212.61,298.47,60.028,1556354704,"201051344001093","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1258821.9,1258821.9,25998,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556354710,420092.00
04/27/2019 04:45,2,0.000,ALERT,212.61,299.37,60.001,1556354704,"201051344000458","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1275751.7,1275751.7,17776,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354711,420093.00
04/27/2019 04:45,2,0.000,ALERT,212.38,298.77,60.017,1556354704,"201051344000890","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1273541.3,1273541.3,25911,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354713,420094.00
04/27/2019 04:45,2,0.000,ALERT,212.61,299.07,59.980,1556354704,"201051344000988","174011545737251",0.00,-0.50,0,294.56,300.87,0.0,0.0,0.000,983646.5,983646.5,18101,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354715,420095.00
04/27/2019 04:45,2,0.000,ALERT,213.06,299.67,60.012,1556354704,"201051344000582","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1252378.9,1252378.9,25885,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354717,420096.00
04/27/2019 04:45,2,0.000,ALERT,212.83,299.97,60.017,1556354704,"201051344000868","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1260953.5,1260953.5,49823,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354719,420097.00
04/27/2019 04:45,2,0.000,ALERT,213.29,299.97,60.006,1556354704,"201051344000576","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1279016.2,1279016.2,21868,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354721,420098.00
04/27/2019 04:45,2,0.000,ALERT,212.83,299.07,60.017,1556354704,"201051344001158","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1255745.9,1255745.9,18088,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354723,420099.00
04/27/2019 04:45,2,0.000,ALERT,212.83,298.17,60.049,1556354704,"201051344000917","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1268891.3,1268891.3,25802,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354724,420100.00
04/27/2019 04:45,2,0.000,ALERT,212.83,298.17,60.012,1556354704,"201051344000417","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1018229.0,1018229.0,25950,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354726,420101.00
04/27/2019 04:45,2,0.000,ALERT,212.83,298.47,60.043,1556354704,"201051344000685","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1275238.6,1275238.6,25972,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354728,420102.00
04/27/2019 04:45,2,0.000,ALERT,212.61,297.87,60.012,1556354704,"201051344000651","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1268099.4,1268099.4,25935,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354730,420103.00
04/27/2019 04:45,2,0.000,ALERT,212.61,299.97,60.006,1556354704,"201051344000594","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1280526.9,1280526.9,49818,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354732,420104.00
04/27/2019 04:45,2,0.000,ALERT,213.06,299.37,60.006,1556354704,"201051344000469","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1260545.2,1260545.2,18063,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354734,420105.00
04/27/2019 04:45,2,0.000,ALERT,212.61,298.77,60.038,1556354704,"201051344000585","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1281379.6,1281379.6,25997,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354736,420106.00
04/27/2019 04:45,2,0.000,ALERT,213.29,299.37,60.001,1556354704,"201051344000853","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1283976.2,1283976.2,17661,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354737,420107.00
04/27/2019 04:45,2,0.000,ALERT,212.83,299.07,60.006,1556354704,"201051344001145","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25913,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354739,420108.00
04/27/2019 04:45,2,0.000,ALERT,212.61,298.47,59.990,1556354704,"201051344000438","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25945,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556354741,420109.00
04/27/2019 04:45,2,0.000,ALERT,212.16,298.77,59.990,1556354704,"201051344001135","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1263327.0,1263327.0,25894,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354743,420110.00
04/27/2019 04:45,2,0.000,ALERT,212.61,299.37,59.975,1556354704,"201051344000983","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1282015.6,1282015.6,17659,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354745,420111.00
04/27/2019 04:45,2,0.000,ALERT,212.61,298.17,59.959,1556354704,"201051344001203","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25953,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354747,420112.00
04/27/2019 04:45,2,0.000,ALERT,212.38,298.77,59.996,1556354704,"201051344001230","174011545737251",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,1267289.3,1267289.3,25782,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354748,420113.00
04/27/2019 04:45,2,0.000,ALERT,212.16,298.17,59.996,1556354704,"201051344000646","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1260856.0,1260856.0,25925,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354750,420114.00
04/27/2019 04:45,2,0.000,ALERT,213.06,298.77,59.985,1556354704,"201051344000867","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1259180.5,1259180.5,49852,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354752,420115.00
04/27/2019 04:45,2,0.000,ALERT,213.51,299.07,60.017,1556354704,"201051344000633","174011545737251",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,1256579.3,1256579.3,49950,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556354754,420116.00
04/27/2019 04:45,2,0.000,ALERT,212.16,298.77,59.975,1556354704,"201051344000955","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1280918.5,1280918.5,25942,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354756,420117.00
04/27/2019 04:45,2,0.000,ALERT,212.83,298.47,59.996,1556354704,"201051344000648","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1271779.3,1271779.3,49402,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354757,420118.00
04/27/2019 04:45,2,0.000,ALERT,213.29,299.07,59.990,1556354704,"201051344000645","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1276674.3,1276674.3,49366,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556354759,420119.00
04/27/2019 04:45,2,0.000,ALERT,212.83,299.97,59.985,1556354704,"201051344000569","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1292827.4,1292827.4,17573,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556354761,420120.00
04/27/2019 04:45,2,0.000,ALERT,213.06,298.77,60.006,1556354704,"179051228000119","174011545737251",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,79947.5,79947.5,17684,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556354763,420121.00
04/27/2019 05:00,2,0.000,ALERT,212.61,299.97,59.996,1556355605,"201051344000579","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1292679.0,1292679.0,18028,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355607,420122.00
04/27/2019 05:00,2,0.000,ALERT,212.16,297.57,60.028,1556355605,"201051344001025","174011545737251",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,1275037.8,1275037.8,25956,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355609,420123.00
04/27/2019 05:00,2,0.000,ALERT,212.61,298.17,59.990,1556355605,"201051344001093","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1258821.9,1258821.9,26000,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556355611,420124.00
04/27/2019 05:00,2,0.000,ALERT,212.61,299.37,60.006,1556355605,"201051344000458","174011545737251",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,1275751.7,1275751.7,17778,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355612,420125.00
04/27/2019 05:00,2,0.000,ALERT,212.38,298.47,60.028,1556355605,"201051344000890","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1273541.3,1273541.3,25913,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355614,420126.00
04/27/2019 05:00,2,0.000,ALERT,212.61,299.37,60.001,1556355605,"201051344000988","174011545737251",0.00,0.00,0,294.26,300.87,0.0,0.0,0.000,983646.5,983646.5,18103,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355616,420127.00
04/27/2019 05:00,2,0.000,ALERT,212.83,299.07,60.022,1556355605,"201051344000582","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1252378.9,1252378.9,25887,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355618,420128.00
04/27/2019 05:00,2,0.000,ALERT,212.83,299.97,60.017,1556355605,"201051344000868","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1260953.5,1260953.5,49825,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355620,420129.00
04/27/2019 05:00,2,0.000,ALERT,213.29,299.97,60.001,1556355605,"201051344000576","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1279016.2,1279016.2,21870,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355622,420130.00
04/27/2019 05:00,2,0.000,ALERT,212.83,299.37,60.012,1556355605,"201051344001158","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1255745.9,1255745.9,18090,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355624,420131.00
04/27/2019 05:00,2,0.000,ALERT,212.61,297.87,60.017,1556355605,"201051344000917","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,1268891.3,1268891.3,25804,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355626,420132.00
04/27/2019 05:00,2,0.000,ALERT,212.61,297.57,60.017,1556355605,"201051344000417","174011545737251",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,1018229.0,1018229.0,25952,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355627,420133.00
04/27/2019 05:00,2,0.000,ALERT,212.61,298.17,60.012,1556355605,"201051344000685","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1275238.6,1275238.6,25974,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355629,420134.00
04/27/2019 05:00,2,0.000,ALERT,212.61,297.26,60.012,1556355605,"201051344000651","174011545737251",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,1268099.4,1268099.4,25937,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355631,420135.00
04/27/2019 05:00,2,0.000,ALERT,212.61,300.27,60.022,1556355605,"201051344000594","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1280526.9,1280526.9,49820,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556355633,420136.00
04/27/2019 05:00,2,0.000,ALERT,212.83,299.67,60.033,1556355605,"201051344000469","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1260545.2,1260545.2,18065,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355635,420137.00
04/27/2019 05:00,2,0.000,ALERT,212.61,298.47,60.022,1556355605,"201051344000585","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1281379.6,1281379.6,25999,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355637,420138.00
04/27/2019 05:00,2,0.000,ALERT,213.51,299.67,60.006,1556355605,"201051344000853","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1283976.2,1283976.2,17663,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355639,420139.00
04/27/2019 05:00,2,0.000,ALERT,212.61,298.47,60.012,1556355605,"201051344001145","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1283518.6,1283518.6,25915,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355640,420140.00
04/27/2019 05:00,2,0.000,ALERT,212.38,298.17,60.017,1556355605,"201051344000438","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1276470.3,1276470.3,25947,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355642,420141.00
04/27/2019 05:00,2,0.000,ALERT,212.16,298.47,60.022,1556355605,"201051344001135","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1263327.0,1263327.0,25896,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355644,420142.00
04/27/2019 05:00,2,0.000,ALERT,212.83,299.97,60.028,1556355605,"201051344000983","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1282015.6,1282015.6,17661,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355646,420143.00
04/27/2019 05:00,2,0.000,ALERT,212.38,297.57,60.006,1556355605,"201051344001203","174011545737251",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,1271046.6,1271046.6,25955,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355648,420144.00
04/27/2019 05:00,2,0.000,ALERT,212.38,298.77,60.049,1556355605,"201051344001230","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1267289.3,1267289.3,25784,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355650,420145.00
04/27/2019 05:00,2,0.000,ALERT,212.16,298.17,60.049,1556355605,"201051344000646","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1260856.0,1260856.0,25927,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355651,420146.00
04/27/2019 05:00,2,0.000,ALERT,213.29,299.67,60.038,1556355605,"201051344000867","174011545737251",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,1259180.5,1259180.5,49854,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355653,420147.00
04/27/2019 05:00,2,0.000,ALERT,213.74,299.67,60.038,1556355605,"201051344000633","174011545737251",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,1256579.3,1256579.3,49952,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355655,420148.00
04/27/2019 05:00,2,0.000,ALERT,212.16,298.47,60.033,1556355605,"201051344000955","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1280918.5,1280918.5,25944,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355657,420149.00
04/27/2019 05:00,2,0.000,ALERT,213.06,299.37,60.028,1556355605,"201051344000648","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1271779.3,1271779.3,49404,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355659,420150.00
04/27/2019 05:00,2,0.000,ALERT,213.29,299.97,59.980,1556355605,"201051344000645","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1276674.3,1276674.3,49368,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355661,420151.00
04/27/2019 05:00,2,0.000,ALERT,212.83,300.87,60.001,1556355605,"201051344000569","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1292827.4,1292827.4,17575,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556355662,420152.00
04/27/2019 05:00,2,0.000,ALERT,213.29,299.67,60.033,1556355605,"179051228000119","174011545737251",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,79947.5,79947.5,17686,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556355664,420153.00
04/27/2019 05:15,2,0.000,ALERT,212.61,299.37,59.996,1556356504,"201051344000579","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1292679.0,1292679.0,18030,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356507,420154.00
04/27/2019 05:15,2,0.000,ALERT,211.93,296.96,59.996,1556356504,"201051344001025","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1275037.8,1275037.8,25958,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356508,420155.00
04/27/2019 05:15,2,0.000,ALERT,212.16,297.87,60.049,1556356504,"201051344001093","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1258821.9,1258821.9,26002,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356510,420156.00
04/27/2019 05:15,2,0.000,ALERT,212.38,298.77,59.990,1556356504,"201051344000458","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1275751.7,1275751.7,17780,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356512,420157.00
04/27/2019 05:15,2,0.000,ALERT,212.16,298.17,60.001,1556356504,"201051344000890","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1273541.3,1273541.3,25915,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356514,420158.00
04/27/2019 05:15,2,0.000,ALERT,212.38,298.77,60.012,1556356504,"201051344000988","174011545737251",0.00,-0.50,0,294.86,300.87,0.0,0.0,0.000,983646.5,983646.5,18105,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356516,420159.00
04/27/2019 05:15,2,0.000,ALERT,212.61,298.77,59.996,1556356504,"201051344000582","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1252378.9,1252378.9,25889,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556356518,420160.00
04/27/2019 05:15,2,0.000,ALERT,212.61,299.37,60.001,1556356504,"201051344000868","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1260953.5,1260953.5,49827,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356520,420161.00
04/27/2019 05:15,2,0.000,ALERT,213.06,299.37,60.012,1556356504,"201051344000576","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1279016.2,1279016.2,21872,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556356521,420162.00
04/27/2019 05:15,2,0.000,ALERT,212.83,299.07,60.006,1556356504,"201051344001158","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1255745.9,1255745.9,18092,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356523,420163.00
04/27/2019 05:15,2,0.000,ALERT,212.38,297.26,60.006,1556356504,"201051344000917","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1268891.3,1268891.3,25806,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356525,420164.00
04/27/2019 05:15,2,0.000,ALERT,212.38,297.57,59.969,1556356504,"201051344000417","174011545737251",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,1018229.0,1018229.0,25954,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356527,420165.00
04/27/2019 05:15,2,0.000,ALERT,212.38,297.57,60.001,1556356504,"201051344000685","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1275238.6,1275238.6,25976,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356529,420166.00
04/27/2019 05:15,2,0.000,ALERT,212.16,297.26,60.006,1556356504,"201051344000651","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1268099.4,1268099.4,25939,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356531,420167.00
04/27/2019 05:15,2,0.000,ALERT,212.16,299.67,60.017,1556356504,"201051344000594","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1280526.9,1280526.9,49822,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356532,420168.00
04/27/2019 05:15,2,0.000,ALERT,212.61,299.37,60.012,1556356504,"201051344000469","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1260545.2,1260545.2,18067,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356534,420169.00
04/27/2019 05:15,2,0.000,ALERT,212.16,298.17,60.022,1556356504,"201051344000585","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1281379.6,1281379.6,26001,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556356536,420170.00
04/27/2019 05:15,2,0.000,ALERT,213.06,298.77,60.028,1556356504,"201051344000853","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1283976.2,1283976.2,17665,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356538,420171.00
04/27/2019 05:15,2,0.000,ALERT,212.38,298.17,59.969,1556356504,"201051344001145","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25917,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356540,420172.00
04/27/2019 05:15,2,0.000,ALERT,212.16,297.57,60.006,1556356504,"201051344000438","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25949,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356541,420173.00
04/27/2019 05:15,2,0.000,ALERT,211.70,297.87,59.985,1556356504,"201051344001135","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1263327.0,1263327.0,25898,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556356543,420174.00
04/27/2019 05:15,2,0.000,ALERT,212.38,299.07,59.985,1556356504,"201051344000983","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1282015.6,1282015.6,17663,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356545,420175.00
04/27/2019 05:15,2,0.000,ALERT,212.16,297.57,60.022,1556356504,"201051344001203","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25957,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556356547,420176.00
04/27/2019 05:15,2,0.000,ALERT,212.16,298.47,60.028,1556356504,"201051344001230","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1267289.3,1267289.3,25786,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356549,420177.00
04/27/2019 05:15,2,0.000,ALERT,211.93,298.17,60.043,1556356504,"201051344000646","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1260856.0,1260856.0,25929,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356551,420178.00
04/27/2019 05:15,2,0.000,ALERT,212.83,298.47,60.038,1556356504,"201051344000867","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1259180.5,1259180.5,49856,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356552,420179.00
04/27/2019 05:15,2,0.000,ALERT,213.29,298.77,60.028,1556356504,"201051344000633","174011545737251",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,1256579.3,1256579.3,49954,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556356554,420180.00
04/27/2019 05:15,2,0.000,ALERT,211.70,297.87,60.070,1556356504,"201051344000955","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1280918.5,1280918.5,25946,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356556,420181.00
04/27/2019 05:15,2,0.000,ALERT,212.61,298.47,60.059,1556356504,"201051344000648","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1271779.3,1271779.3,49406,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556356558,420182.00
04/27/2019 05:15,2,0.000,ALERT,213.06,299.37,60.033,1556356504,"201051344000645","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1276674.3,1276674.3,49370,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556356560,420183.00
04/27/2019 05:15,2,0.000,ALERT,212.61,299.67,60.028,1556356504,"201051344000569","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1292827.4,1292827.4,17577,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556356561,420184.00
04/27/2019 05:15,2,0.000,ALERT,213.06,298.77,60.043,1556356504,"179051228000119","174011545737251",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,79947.5,79947.5,17688,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556356563,420185.00
04/27/2019 05:30,2,0.000,ALERT,212.38,299.67,59.996,1556357404,"201051344000579","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1292679.0,1292679.0,18032,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357406,420186.00
04/27/2019 05:30,2,0.000,ALERT,211.93,296.96,59.990,1556357404,"201051344001025","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25960,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357407,420187.00
04/27/2019 05:30,2,0.000,ALERT,212.16,297.87,60.012,1556357404,"201051344001093","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1258821.9,1258821.9,26004,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357409,420188.00
04/27/2019 05:30,2,0.000,ALERT,212.16,299.07,59.996,1556357404,"201051344000458","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1275751.7,1275751.7,17782,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357411,420189.00
04/27/2019 05:30,2,0.000,ALERT,211.93,298.17,59.959,1556357404,"201051344000890","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1273541.3,1273541.3,25917,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357413,420190.00
04/27/2019 05:30,2,0.000,ALERT,212.16,298.47,59.990,1556357404,"201051344000988","174011545737251",0.00,0.00,0,294.26,300.27,0.0,0.0,0.000,983646.5,983646.5,18107,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556357415,420191.00
04/27/2019 05:30,2,0.000,ALERT,212.61,299.07,60.001,1556357404,"201051344000582","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1252378.9,1252378.9,25891,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357417,420192.00
04/27/2019 05:30,2,0.000,ALERT,212.38,299.07,60.028,1556357404,"201051344000868","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1260953.5,1260953.5,49829,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357419,420193.00
04/27/2019 05:30,2,0.000,ALERT,212.83,299.07,60.001,1556357404,"201051344000576","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1279016.2,1279016.2,21874,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556357420,420194.00
04/27/2019 05:30,2,0.000,ALERT,212.61,298.47,59.996,1556357404,"201051344001158","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1255745.9,1255745.9,18094,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357422,420195.00
04/27/2019 05:30,2,0.000,ALERT,212.16,297.26,60.006,1556357404,"201051344000917","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1268891.3,1268891.3,25808,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357424,420196.00
04/27/2019 05:30,2,0.000,ALERT,212.38,296.96,60.022,1556357404,"201051344000417","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1018229.0,1018229.0,25956,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556357426,420197.00
04/27/2019 05:30,2,0.000,ALERT,212.16,297.57,59.985,1556357404,"201051344000685","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1275238.6,1275238.6,25978,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357428,420198.00
04/27/2019 05:30,2,0.000,ALERT,212.16,296.96,59.996,1556357404,"201051344000651","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1268099.4,1268099.4,25941,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556357429,420199.00
04/27/2019 05:30,2,0.000,ALERT,211.93,298.77,59.985,1556357404,"201051344000594","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1280526.9,1280526.9,49824,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357431,420200.00
04/27/2019 05:30,2,0.000,ALERT,212.38,298.17,59.996,1556357404,"201051344000469","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1260545.2,1260545.2,18069,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556357434,420201.00
04/27/2019 05:30,2,0.000,ALERT,212.16,297.87,59.990,1556357404,"201051344000585","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1281379.6,1281379.6,26003,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556357435,420202.00
