ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 05:30,2,0.000,ALERT,212.83,297.87,59.996,1556357404,"201051344000853","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1283976.2,1283976.2,17667,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357437,420203.00
04/27/2019 05:30,2,0.000,ALERT,212.61,298.17,59.953,1556357404,"201051344001145","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1283518.6,1283518.6,25919,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357439,420204.00
04/27/2019 05:30,2,0.000,ALERT,212.16,297.57,59.996,1556357404,"201051344000438","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1276470.3,1276470.3,25951,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357441,420205.00
04/27/2019 05:30,2,0.000,ALERT,211.70,297.57,59.990,1556357404,"201051344001135","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1263327.0,1263327.0,25900,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357443,420206.00
04/27/2019 05:30,2,0.000,ALERT,212.38,298.47,59.990,1556357404,"201051344000983","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1282015.6,1282015.6,17665,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357444,420207.00
04/27/2019 05:30,2,0.000,ALERT,212.16,297.26,59.985,1556357404,"201051344001203","174011545737251",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,1271046.6,1271046.6,25959,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357446,420208.00
04/27/2019 05:30,2,0.000,ALERT,212.16,297.87,59.990,1556357404,"201051344001230","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25788,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357448,420209.00
04/27/2019 05:30,2,0.000,ALERT,211.93,297.57,59.959,1556357404,"201051344000646","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1260856.0,1260856.0,25931,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357450,420210.00
04/27/2019 05:30,2,0.000,ALERT,212.61,297.57,59.990,1556357404,"201051344000867","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1259180.5,1259180.5,49858,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357452,420211.00
04/27/2019 05:30,2,0.000,ALERT,213.06,297.87,59.990,1556357404,"201051344000633","174011545737251",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,1256579.3,1256579.3,49956,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357454,420212.00
04/27/2019 05:30,2,0.000,ALERT,211.70,297.87,59.996,1556357404,"201051344000955","174011545737251",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,1280918.5,1280918.5,25948,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556357455,420213.00
04/27/2019 05:30,2,0.000,ALERT,212.38,297.87,60.001,1556357404,"201051344000648","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1271779.3,1271779.3,49408,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357457,420214.00
04/27/2019 05:30,2,0.000,ALERT,212.83,298.17,59.996,1556357404,"201051344000645","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1276674.3,1276674.3,49372,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556357459,420215.00
04/27/2019 05:30,2,0.000,ALERT,212.38,299.07,59.990,1556357404,"201051344000569","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1292827.4,1292827.4,17579,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556357461,420216.00
04/27/2019 05:30,2,0.000,ALERT,212.83,297.87,59.985,1556357404,"179051228000119","174011545737251",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,79947.5,79947.5,17690,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556357463,420217.00
04/27/2019 05:45,2,0.000,ALERT,212.16,298.77,59.953,1556358304,"201051344000579","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1292679.0,1292679.0,18034,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556358306,420218.00
04/27/2019 05:45,2,0.000,ALERT,211.70,296.96,59.996,1556358304,"201051344001025","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1275037.8,1275037.8,25962,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358308,420219.00
04/27/2019 05:45,2,0.000,ALERT,211.93,297.57,60.012,1556358304,"201051344001093","174011545737251",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,1258821.9,1258821.9,26006,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358309,420220.00
04/27/2019 05:45,2,0.000,ALERT,212.16,298.47,59.943,1556358304,"201051344000458","174011545737251",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,1275751.7,1275751.7,17784,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358311,420221.00
04/27/2019 05:45,2,0.000,ALERT,211.93,297.87,59.996,1556358304,"201051344000890","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1273541.3,1273541.3,25919,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358313,420222.00
04/27/2019 05:45,2,0.000,ALERT,212.16,298.17,60.022,1556358304,"201051344000988","174011545737251",0.00,0.00,0,293.96,300.27,0.0,0.0,0.000,983646.5,983646.5,18109,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358315,420223.00
04/27/2019 05:45,2,0.000,ALERT,212.38,298.77,59.990,1556358304,"201051344000582","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1252378.9,1252378.9,25893,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556358317,420224.00
04/27/2019 05:45,2,0.000,ALERT,212.16,298.77,60.001,1556358304,"201051344000868","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1260953.5,1260953.5,49831,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358319,420225.00
04/27/2019 05:45,2,0.000,ALERT,212.83,298.77,60.017,1556358304,"201051344000576","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1279016.2,1279016.2,21876,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358321,420226.00
04/27/2019 05:45,2,0.000,ALERT,212.38,298.47,60.001,1556358304,"201051344001158","174011545737251",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,1255745.9,1255745.9,18096,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556358322,420227.00
04/27/2019 05:45,2,0.000,ALERT,212.16,297.57,60.001,1556358304,"201051344000917","174011545737251",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,1268891.3,1268891.3,25810,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358324,420228.00
04/27/2019 05:45,2,0.000,ALERT,212.38,297.57,59.990,1556358304,"201051344000417","174011545737251",0.00,-1.50,0,295.46,298.77,0.0,0.0,0.000,1018229.0,1018229.0,25958,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358326,420229.00
04/27/2019 05:45,2,0.000,ALERT,212.38,297.87,59.990,1556358304,"201051344000685","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1275238.6,1275238.6,25980,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358328,420230.00
04/27/2019 05:45,2,0.000,ALERT,212.16,297.26,59.990,1556358304,"201051344000651","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1268099.4,1268099.4,25943,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358330,420231.00
04/27/2019 05:45,2,0.000,ALERT,212.16,299.07,59.996,1556358304,"201051344000594","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1280526.9,1280526.9,49826,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358331,420232.00
04/27/2019 05:45,2,0.000,ALERT,212.61,298.77,59.953,1556358304,"201051344000469","174011545737251",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,1260545.2,1260545.2,18071,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358333,420233.00
04/27/2019 05:45,2,0.000,ALERT,212.16,298.17,59.996,1556358304,"201051344000585","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1281379.6,1281379.6,26005,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358335,420234.00
04/27/2019 05:45,2,0.000,ALERT,212.83,298.47,60.006,1556358304,"201051344000853","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1283976.2,1283976.2,17669,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556358337,420235.00
04/27/2019 05:45,2,0.000,ALERT,212.38,298.47,59.990,1556358304,"201051344001145","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1283518.6,1283518.6,25921,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358339,420236.00
04/27/2019 05:45,2,0.000,ALERT,212.16,297.87,59.990,1556358304,"201051344000438","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1276470.3,1276470.3,25953,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358340,420237.00
04/27/2019 05:45,2,0.000,ALERT,211.93,298.17,59.990,1556358304,"201051344001135","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1263327.0,1263327.0,25902,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556358342,420238.00
04/27/2019 05:45,2,0.000,ALERT,212.38,299.07,59.990,1556358304,"201051344000983","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1282015.6,1282015.6,17667,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358344,420239.00
04/27/2019 05:45,2,0.000,ALERT,212.16,297.87,59.990,1556358304,"201051344001203","174011545737251",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,1271046.6,1271046.6,25961,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358346,420240.00
04/27/2019 05:45,2,0.000,ALERT,211.93,298.17,59.975,1556358304,"201051344001230","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1267289.3,1267289.3,25790,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358348,420241.00
04/27/2019 05:45,2,0.000,ALERT,211.93,297.87,59.985,1556358304,"201051344000646","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1260856.0,1260856.0,25933,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556358350,420242.00
04/27/2019 05:45,2,0.000,ALERT,212.38,297.87,59.980,1556358304,"201051344000867","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1259180.5,1259180.5,49860,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358352,420243.00
04/27/2019 05:45,2,0.000,ALERT,213.06,298.47,59.990,1556358304,"201051344000633","174011545737251",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,1256579.3,1256579.3,49958,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358354,420244.00
04/27/2019 05:45,2,0.000,ALERT,211.70,298.17,60.033,1556358304,"201051344000955","174011545737251",0.00,-1.00,0,295.76,299.07,0.0,0.0,0.000,1280918.5,1280918.5,25950,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358355,420245.00
04/27/2019 05:45,2,0.000,ALERT,212.38,297.87,59.953,1556358304,"201051344000648","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1271779.3,1271779.3,49410,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358357,420246.00
04/27/2019 05:45,2,0.000,ALERT,212.61,298.47,60.006,1556358304,"201051344000645","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1276674.3,1276674.3,49374,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358359,420247.00
04/27/2019 05:45,2,0.000,ALERT,212.16,299.07,60.012,1556358304,"201051344000569","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1292827.4,1292827.4,17581,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556358361,420248.00
04/27/2019 05:45,2,0.000,ALERT,212.61,297.87,59.985,1556358304,"179051228000119","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,79947.5,79947.5,17692,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556358363,420249.00
04/27/2019 06:00,2,0.000,ALERT,212.16,299.37,60.012,1556359204,"201051344000579","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1292679.0,1292679.0,18036,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556359206,420250.00
04/27/2019 06:00,2,0.000,ALERT,211.48,297.26,60.012,1556359204,"201051344001025","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25964,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359208,420251.00
04/27/2019 06:00,2,0.000,ALERT,211.48,297.87,59.980,1556359204,"201051344001093","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1258821.9,1258821.9,26008,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359210,420252.00
04/27/2019 06:00,2,0.000,ALERT,211.93,298.77,60.022,1556359204,"201051344000458","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1275751.7,1275751.7,17786,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359212,420253.00
04/27/2019 06:00,2,0.000,ALERT,211.48,298.17,60.012,1556359204,"201051344000890","174011545737251",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,1273541.3,1273541.3,25921,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359214,420254.00
04/27/2019 06:00,2,0.000,ALERT,211.93,298.47,60.022,1556359204,"201051344000988","174011545737251",0.00,-0.50,0,293.96,300.27,0.0,0.0,0.000,983646.5,983646.5,18111,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359216,420255.00
04/27/2019 06:00,2,0.000,ALERT,212.16,298.77,60.022,1556359204,"201051344000582","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1252378.9,1252378.9,25895,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359218,420256.00
04/27/2019 06:00,2,0.000,ALERT,212.16,299.37,60.028,1556359204,"201051344000868","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1260953.5,1260953.5,49833,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359220,420257.00
04/27/2019 06:00,2,0.000,ALERT,212.83,299.37,60.028,1556359204,"201051344000576","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1279016.2,1279016.2,21878,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359221,420258.00
04/27/2019 06:00,2,0.000,ALERT,212.16,298.47,60.033,1556359204,"201051344001158","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1255745.9,1255745.9,18098,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359223,420259.00
04/27/2019 06:00,2,0.000,ALERT,211.93,297.57,60.028,1556359204,"201051344000917","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1268891.3,1268891.3,25812,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359225,420260.00
04/27/2019 06:00,2,0.000,ALERT,211.93,297.26,60.006,1556359204,"201051344000417","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1018229.0,1018229.0,25960,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359227,420261.00
04/27/2019 06:00,2,0.000,ALERT,212.16,297.87,60.017,1556359204,"201051344000685","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1275238.6,1275238.6,25982,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359229,420262.00
04/27/2019 06:00,2,0.000,ALERT,211.93,297.26,60.022,1556359204,"201051344000651","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1268099.4,1268099.4,25945,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359231,420263.00
04/27/2019 06:00,2,0.000,ALERT,211.93,299.37,60.017,1556359204,"201051344000594","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1280526.9,1280526.9,49828,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359232,420264.00
04/27/2019 06:00,2,0.000,ALERT,212.38,298.77,60.022,1556359204,"201051344000469","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1260545.2,1260545.2,18073,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359234,420265.00
04/27/2019 06:00,2,0.000,ALERT,211.93,298.17,60.017,1556359204,"201051344000585","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1281379.6,1281379.6,26007,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359236,420266.00
04/27/2019 06:00,2,0.000,ALERT,212.61,298.47,60.017,1556359204,"201051344000853","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1283976.2,1283976.2,17671,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556359238,420267.00
04/27/2019 06:00,2,0.000,ALERT,212.16,298.17,60.022,1556359204,"201051344001145","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25923,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359240,420268.00
04/27/2019 06:00,2,0.000,ALERT,211.93,298.17,60.006,1556359204,"201051344000438","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25955,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359241,420269.00
04/27/2019 06:00,2,0.000,ALERT,211.48,297.87,60.012,1556359204,"201051344001135","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1263327.0,1263327.0,25904,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359243,420270.00
04/27/2019 06:00,2,0.000,ALERT,212.16,299.07,60.028,1556359204,"201051344000983","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1282015.6,1282015.6,17669,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359245,420271.00
04/27/2019 06:00,2,0.000,ALERT,211.93,297.57,60.022,1556359204,"201051344001203","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25963,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556359247,420272.00
04/27/2019 06:00,2,0.000,ALERT,211.70,298.17,60.054,1556359204,"201051344001230","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25792,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359249,420273.00
04/27/2019 06:00,2,0.000,ALERT,211.48,297.87,60.012,1556359204,"201051344000646","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1260856.0,1260856.0,25935,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359250,420274.00
04/27/2019 06:00,2,0.000,ALERT,212.38,298.47,59.969,1556359204,"201051344000867","174011545737251",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,1259180.5,1259180.5,49862,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359252,420275.00
04/27/2019 06:00,2,0.000,ALERT,212.83,298.47,60.006,1556359204,"201051344000633","174011545737251",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,1256579.3,1256579.3,49960,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359254,420276.00
04/27/2019 06:00,2,0.000,ALERT,211.48,298.17,60.017,1556359204,"201051344000955","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1280918.5,1280918.5,25952,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556359256,420277.00
04/27/2019 06:00,2,0.000,ALERT,212.38,298.47,60.017,1556359204,"201051344000648","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1271779.3,1271779.3,49412,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556359258,420278.00
04/27/2019 06:00,2,0.000,ALERT,212.61,299.07,60.012,1556359204,"201051344000645","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1276674.3,1276674.3,49376,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359260,420279.00
04/27/2019 06:00,2,0.000,ALERT,212.16,299.37,60.022,1556359204,"201051344000569","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1292827.4,1292827.4,17583,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556359261,420280.00
04/27/2019 06:00,2,0.000,ALERT,212.61,298.77,60.012,1556359204,"179051228000119","174011545737251",0.00,1.50,0,294.56,299.97,0.0,0.0,0.000,79947.5,79947.5,17694,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556359263,420281.00
04/27/2019 06:15,2,0.000,ALERT,211.93,299.07,60.001,1556360104,"201051344000579","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1292679.0,1292679.0,18038,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360106,420282.00
04/27/2019 06:15,2,0.000,ALERT,211.70,297.26,60.001,1556360104,"201051344001025","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25966,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360108,420283.00
04/27/2019 06:15,2,0.000,ALERT,211.93,297.87,60.043,1556360104,"201051344001093","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1258821.9,1258821.9,26010,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360110,420284.00
04/27/2019 06:15,2,0.000,ALERT,212.16,298.77,60.006,1556360104,"201051344000458","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1275751.7,1275751.7,17788,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360112,420285.00
04/27/2019 06:15,2,0.000,ALERT,211.93,298.47,59.990,1556360104,"201051344000890","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1273541.3,1273541.3,25923,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360114,420286.00
04/27/2019 06:15,2,0.000,ALERT,211.93,298.77,60.001,1556360104,"201051344000988","174011545737251",0.00,-0.50,0,294.26,299.97,0.0,0.0,0.000,983646.5,983646.5,18113,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556360116,420287.00
04/27/2019 06:15,2,0.000,ALERT,212.38,298.77,60.006,1556360104,"201051344000582","174011545737251",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,1252378.9,1252378.9,25897,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556360118,420288.00
04/27/2019 06:15,2,0.000,ALERT,212.16,299.37,59.996,1556360104,"201051344000868","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1260953.5,1260953.5,49835,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360120,420289.00
04/27/2019 06:15,2,0.000,ALERT,212.61,299.37,60.001,1556360104,"201051344000576","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1279016.2,1279016.2,21880,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360121,420290.00
04/27/2019 06:15,2,0.000,ALERT,212.16,298.47,60.006,1556360104,"201051344001158","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1255745.9,1255745.9,18100,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360123,420291.00
04/27/2019 06:15,2,0.000,ALERT,212.16,297.26,60.006,1556360104,"201051344000917","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1268891.3,1268891.3,25814,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360125,420292.00
04/27/2019 06:15,2,0.000,ALERT,212.38,297.57,60.006,1556360104,"201051344000417","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1018229.0,1018229.0,25962,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360127,420293.00
04/27/2019 06:15,2,0.000,ALERT,212.38,297.87,60.043,1556360104,"201051344000685","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1275238.6,1275238.6,25984,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360129,420294.00
04/27/2019 06:15,2,0.000,ALERT,212.16,297.26,59.996,1556360104,"201051344000651","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1268099.4,1268099.4,25947,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556360131,420295.00
04/27/2019 06:15,2,0.000,ALERT,211.70,299.37,60.006,1556360104,"201051344000594","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1280526.9,1280526.9,49830,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360132,420296.00
04/27/2019 06:15,2,0.000,ALERT,212.38,298.77,60.012,1556360104,"201051344000469","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1260545.2,1260545.2,18075,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360134,420297.00
04/27/2019 06:15,2,0.000,ALERT,212.16,298.17,60.006,1556360104,"201051344000585","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1281379.6,1281379.6,26009,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360136,420298.00
04/27/2019 06:15,2,0.000,ALERT,212.61,298.77,60.001,1556360104,"201051344000853","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1283976.2,1283976.2,17673,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360138,420299.00
04/27/2019 06:15,2,0.000,ALERT,212.16,298.47,60.022,1556360104,"201051344001145","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25925,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360140,420300.00
04/27/2019 06:15,2,0.000,ALERT,212.16,298.17,60.006,1556360104,"201051344000438","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25957,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360141,420301.00
04/27/2019 06:15,2,0.000,ALERT,211.48,297.87,60.012,1556360104,"201051344001135","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1263327.0,1263327.0,25906,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360143,420302.00
04/27/2019 06:15,2,0.000,ALERT,212.16,299.07,60.006,1556360104,"201051344000983","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1282015.6,1282015.6,17671,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556360145,420303.00
04/27/2019 06:15,2,0.000,ALERT,212.16,297.57,60.012,1556360104,"201051344001203","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25965,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360147,420304.00
04/27/2019 06:15,2,0.000,ALERT,211.93,298.47,60.006,1556360104,"201051344001230","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25794,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360149,420305.00
04/27/2019 06:15,2,0.000,ALERT,211.70,297.87,60.001,1556360104,"201051344000646","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1260856.0,1260856.0,25937,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360150,420306.00
04/27/2019 06:15,2,0.000,ALERT,212.38,298.47,60.059,1556360104,"201051344000867","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1259180.5,1259180.5,49864,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360152,420307.00
04/27/2019 06:15,2,0.000,ALERT,212.83,298.77,60.028,1556360104,"201051344000633","174011545737251",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,1256579.3,1256579.3,49962,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360154,420308.00
04/27/2019 06:15,2,0.000,ALERT,211.48,298.17,60.017,1556360104,"201051344000955","174011545737251",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,1280918.5,1280918.5,25954,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360156,420309.00
04/27/2019 06:15,2,0.000,ALERT,212.38,298.17,60.022,1556360104,"201051344000648","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1271779.3,1271779.3,49414,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556360158,420310.00
04/27/2019 06:15,2,0.000,ALERT,212.61,299.07,60.022,1556360104,"201051344000645","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1276674.3,1276674.3,49378,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556360160,420311.00
04/27/2019 06:15,2,0.000,ALERT,212.16,299.67,60.017,1556360104,"201051344000569","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1292827.4,1292827.4,17585,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556360162,420312.00
04/27/2019 06:15,2,0.000,ALERT,212.61,298.77,60.043,1556360104,"179051228000119","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,79947.5,79947.5,17696,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556360163,420313.00
04/27/2019 06:30,2,0.000,ALERT,212.16,299.07,60.028,1556361004,"201051344000579","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1292679.0,1292679.0,18040,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361006,420314.00
04/27/2019 06:30,2,0.000,ALERT,211.93,297.26,60.006,1556361004,"201051344001025","174011545737251",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,1275037.8,1275037.8,25968,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361008,420315.00
04/27/2019 06:30,2,0.000,ALERT,207.41,291.25,60.038,1556361004,"201051344001093","174011545737251",0.00,0.00,0,284.64,301.77,0.0,0.0,0.000,1258821.9,1258821.9,26012,0,0,0,L,1122011218,1,118.84,118.39,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361009,420316.00
04/27/2019 06:30,2,0.000,ALERT,211.03,296.96,60.033,1556361004,"201051344000458","174011545737251",0.00,0.50,0,284.64,301.47,0.0,0.0,0.000,1275751.7,1275751.7,17790,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361011,420317.00
04/27/2019 06:30,2,0.000,ALERT,210.80,296.96,60.028,1556361004,"201051344000890","174011545737251",0.00,-1.00,0,285.54,302.37,0.0,0.0,0.000,1273541.3,1273541.3,25925,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361013,420318.00
04/27/2019 06:30,2,0.000,ALERT,210.80,296.66,60.028,1556361004,"201051344000988","174011545737251",0.00,-0.50,0,282.24,300.27,0.0,0.0,0.000,983646.5,983646.5,18115,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361015,420319.00
04/27/2019 06:30,2,0.000,ALERT,211.48,297.57,60.033,1556361004,"201051344000582","174011545737251",0.00,-1.50,0,285.54,302.68,0.0,0.0,0.000,1252378.9,1252378.9,25899,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361017,420320.00
04/27/2019 06:30,2,0.000,ALERT,211.03,297.57,60.033,1556361004,"201051344000868","174011545737251",0.00,-1.00,0,285.24,301.47,0.0,0.0,0.000,1260953.5,1260953.5,49837,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556361019,420321.00
04/27/2019 06:30,2,0.000,ALERT,211.48,297.26,60.028,1556361004,"201051344000576","174011545737251",0.00,-1.00,0,284.64,300.87,0.0,0.0,0.000,1279016.2,1279016.2,21882,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556361020,420322.00
04/27/2019 06:30,2,0.000,ALERT,211.25,296.96,60.028,1556361004,"201051344001158","174011545737251",0.00,-2.00,0,283.74,300.27,0.0,0.0,0.000,1255745.9,1255745.9,18102,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361022,420323.00
04/27/2019 06:30,2,0.000,ALERT,211.25,296.36,60.033,1556361004,"201051344000917","174011545737251",0.00,0.50,0,283.44,301.17,0.0,0.0,0.000,1268891.3,1268891.3,25816,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361024,420324.00
04/27/2019 06:30,2,0.000,ALERT,211.25,296.06,60.028,1556361004,"201051344000417","174011545737251",0.00,-1.50,0,284.04,301.47,0.0,0.0,0.000,1018229.0,1018229.0,25964,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361026,420325.00
04/27/2019 06:30,2,0.000,ALERT,211.48,296.66,60.033,1556361004,"201051344000685","174011545737251",0.00,-1.00,0,284.64,302.07,0.0,0.0,0.000,1275238.6,1275238.6,25986,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361028,420326.00
04/27/2019 06:30,2,0.000,ALERT,211.25,295.76,60.022,1556361004,"201051344000651","174011545737251",0.00,-2.50,0,284.04,300.87,0.0,0.0,0.000,1268099.4,1268099.4,25949,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361030,420327.00
04/27/2019 06:30,2,0.000,ALERT,210.80,297.26,60.033,1556361004,"201051344000594","174011545737251",0.00,-1.50,0,284.34,300.87,0.0,0.0,0.000,1280526.9,1280526.9,49832,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361032,420328.00
04/27/2019 06:30,2,0.000,ALERT,211.25,296.66,60.038,1556361004,"201051344000469","174011545737251",0.00,-1.50,0,283.74,300.27,0.0,0.0,0.000,1260545.2,1260545.2,18077,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361033,420329.00
04/27/2019 06:30,2,0.000,ALERT,211.25,296.66,60.033,1556361004,"201051344000585","174011545737251",0.00,-1.00,0,284.34,301.77,0.0,0.0,0.000,1281379.6,1281379.6,26011,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361035,420330.00
04/27/2019 06:30,2,0.000,ALERT,211.70,296.66,59.980,1556361004,"201051344000853","174011545737251",0.00,-1.00,0,284.64,300.87,0.0,0.0,0.000,1283976.2,1283976.2,17675,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361037,420331.00
04/27/2019 06:30,2,0.000,ALERT,211.48,296.66,60.017,1556361004,"201051344001145","174011545737251",0.00,-1.50,0,285.24,302.37,0.0,0.0,0.000,1283518.6,1283518.6,25927,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361039,420332.00
04/27/2019 06:30,2,0.000,ALERT,211.25,296.66,60.028,1556361004,"201051344000438","174011545737251",0.00,-2.00,0,284.94,302.07,0.0,0.0,0.000,1276470.3,1276470.3,25959,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361041,420333.00
04/27/2019 06:30,2,0.000,ALERT,210.80,296.66,60.028,1556361004,"201051344001135","174011545737251",0.00,-1.00,0,284.94,301.77,0.0,0.0,0.000,1263327.0,1263327.0,25908,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361043,420334.00
04/27/2019 06:30,2,0.000,ALERT,211.03,296.96,60.028,1556361004,"201051344000983","174011545737251",0.00,-0.50,0,284.94,301.17,0.0,0.0,0.000,1282015.6,1282015.6,17673,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361045,420335.00
04/27/2019 06:30,2,0.000,ALERT,211.03,296.06,60.038,1556361004,"201051344001203","174011545737251",0.00,-1.50,0,284.64,302.98,0.0,0.0,0.000,1271046.6,1271046.6,25967,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361046,420336.00
04/27/2019 06:30,2,0.000,ALERT,211.03,296.66,60.059,1556361004,"201051344001230","174011545737251",0.00,-1.50,0,284.94,302.37,0.0,0.0,0.000,1267289.3,1267289.3,25796,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556361048,420337.00
04/27/2019 06:30,2,0.000,ALERT,210.80,296.36,60.049,1556361004,"201051344000646","174011545737251",0.00,-2.00,0,284.04,301.77,0.0,0.0,0.000,1260856.0,1260856.0,25939,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361050,420338.00
04/27/2019 06:30,2,0.000,ALERT,211.48,296.36,60.065,1556361004,"201051344000867","174011545737251",0.00,0.00,0,283.74,301.17,0.0,0.0,0.000,1259180.5,1259180.5,49866,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361052,420339.00
04/27/2019 06:30,2,0.000,ALERT,211.70,296.36,60.033,1556361004,"201051344000633","174011545737251",0.00,-1.50,0,282.84,300.27,0.0,0.0,0.000,1256579.3,1256579.3,49964,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361054,420340.00
04/27/2019 06:30,2,0.000,ALERT,210.57,296.36,60.049,1556361004,"201051344000955","174011545737251",0.00,-1.00,0,284.64,301.77,0.0,0.0,0.000,1280918.5,1280918.5,25956,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556361055,420341.00
04/27/2019 06:30,2,0.000,ALERT,211.25,296.06,60.049,1556361004,"201051344000648","174011545737251",0.00,-2.00,0,283.74,300.87,0.0,0.0,0.000,1271779.3,1271779.3,49416,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556361057,420342.00
04/27/2019 06:30,2,0.000,ALERT,211.48,296.36,60.059,1556361004,"201051344000645","174011545737251",0.00,-0.50,0,284.64,300.87,0.0,0.0,0.000,1276674.3,1276674.3,49380,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361059,420343.00
04/27/2019 06:30,2,0.000,ALERT,211.03,296.96,60.054,1556361004,"201051344000569","174011545737251",0.00,-0.50,0,285.24,301.77,0.0,0.0,0.000,1292827.4,1292827.4,17587,0,0,0,L,1122011218,1,119.52,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556361061,420344.00
04/27/2019 06:30,2,0.000,ALERT,211.48,296.06,60.070,1556361004,"179051228000119","174011545737251",0.00,1.00,0,283.44,300.57,0.0,0.0,0.000,79947.5,79947.5,17698,0,0,0,L,46974696,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556361063,420345.00
04/27/2019 06:45,2,0.189,ALERT,212.38,299.67,60.022,1556361903,"201051344000579","174011545737251",21.35,-1.00,0,285.24,301.47,4.1,2.1,0.000,1292679.0,1292679.0,18042,0,0,0,L,1122011218,1,120.65,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1556361906,420346.00
