ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 06:45,2,0.150,ALERT,212.16,298.47,60.043,1556361903,"201051344001025","174011545737251",22.54,-2.00,0,282.54,300.57,3.4,1.4,0.000,1275037.8,1275037.8,25970,0,0,0,L,1122011218,1,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1556361907,420347.00
04/27/2019 06:45,2,0.211,ALERT,212.38,299.07,60.049,1556361903,"201051344001093","174011545737251",18.98,0.00,0,292.76,299.97,4.1,2.0,0.000,1258821.9,1258821.9,26014,0,0,0,L,1122011218,1,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1556361909,420348.00
04/27/2019 06:45,2,0.162,ALERT,212.38,299.37,60.038,1556361903,"201051344000458","174011545737251",21.57,0.50,0,294.86,301.47,3.6,1.5,0.000,1275751.8,1275751.8,17792,0,0,0,L,1122011218,1,120.88,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1556361911,420349.00
04/27/2019 06:45,2,0.176,ALERT,212.38,299.37,60.054,1556361903,"201051344000890","174011545737251",21.63,-1.00,0,294.86,300.87,3.9,1.8,0.000,1273541.4,1273541.4,25927,0,0,0,L,1122011218,1,122.01,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1556361913,420350.00
04/27/2019 06:45,2,0.139,ALERT,212.38,298.77,60.049,1556361903,"201051344000988","174011545737251",17.89,-0.50,0,292.46,300.27,2.5,0.5,0.000,983646.5,983646.5,18117,0,0,0,L,1122011218,1,120.42,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1556361915,420351.00
04/27/2019 06:45,2,0.182,ALERT,212.83,299.67,60.043,1556361903,"201051344000582","174011545737251",19.06,-2.00,0,295.46,300.87,3.5,1.5,0.000,1252378.9,1252378.9,25901,0,0,0,L,1122011218,1,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1556361917,420352.00
04/27/2019 06:45,2,0.148,ALERT,212.38,299.67,60.049,1556361903,"201051344000868","174011545737251",20.93,-1.00,0,295.16,301.47,3.1,1.1,0.000,1260953.5,1260953.5,49839,0,0,0,L,1122011218,1,120.65,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1556361919,420353.00
04/27/2019 06:45,2,0.172,ALERT,213.06,299.37,60.054,1556361903,"201051344000576","174011545737251",21.03,-1.00,0,294.56,300.87,3.7,1.6,0.000,1279016.3,1279016.3,21884,0,0,0,L,1122011218,1,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1556361921,420354.00
04/27/2019 06:45,2,0.150,ALERT,212.61,298.77,60.038,1556361903,"201051344001158","174011545737251",20.44,-2.00,0,294.26,300.27,3.1,1.1,0.000,1255745.9,1255745.9,18104,0,0,0,L,1122011218,1,120.65,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1556361923,420355.00
04/27/2019 06:45,2,0.143,ALERT,212.61,298.47,60.043,1556361903,"201051344000917","174011545737251",19.84,0.00,0,293.36,299.37,2.9,0.9,0.000,1268891.3,1268891.3,25818,0,0,0,L,1122011218,1,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1556361925,420356.00
04/27/2019 06:45,2,0.209,ALERT,212.61,298.47,60.049,1556361903,"201051344000417","174011545737251",18.65,-1.50,0,294.26,299.37,3.9,1.9,0.000,1018229.1,1018229.1,25966,0,0,0,L,1122011218,1,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1556361926,420357.00
04/27/2019 06:45,2,0.160,ALERT,212.83,299.07,60.038,1556361903,"201051344000685","174011545737251",21.19,-1.00,0,294.56,299.97,3.5,1.4,0.000,1275238.7,1275238.7,25988,0,0,0,L,1122011218,1,122.68,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1556361928,420358.00
04/27/2019 06:45,2,0.186,ALERT,212.61,298.47,60.043,1556361903,"201051344000651","174011545737251",21.81,-2.50,0,293.66,299.37,4.1,2.1,0.000,1268099.5,1268099.5,25951,0,0,0,L,1122011218,1,122.46,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1556361930,420359.00
04/27/2019 06:45,2,0.164,ALERT,212.16,299.37,60.054,1556361903,"201051344000594","174011545737251",22.13,-1.50,0,293.96,300.87,3.7,1.6,0.000,1280527.0,1280527.0,49834,0,0,0,L,1122011218,1,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1556361932,420360.00
04/27/2019 06:45,2,0.191,ALERT,212.61,298.77,60.038,1556361903,"201051344000469","174011545737251",22.36,-1.50,0,293.66,300.27,4.3,2.3,0.000,1260545.3,1260545.3,18079,0,0,0,L,1122011218,1,120.42,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1556361934,420361.00
04/27/2019 06:45,2,0.150,ALERT,212.61,299.07,60.038,1556361903,"201051344000585","174011545737251",21.29,-1.00,0,294.26,299.97,3.2,1.2,0.000,1281379.6,1281379.6,26013,0,0,0,L,1122011218,1,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1556361936,420362.00
04/27/2019 06:45,2,0.152,ALERT,213.06,298.47,60.033,1556361903,"201051344000853","174011545737251",20.26,-1.00,0,294.56,300.57,3.1,1.1,0.000,1283976.2,1283976.2,17677,0,0,0,L,1122011218,1,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1556361937,420363.00
04/27/2019 06:45,2,0.129,ALERT,212.61,299.07,60.038,1556361903,"201051344001145","174011545737251",21.17,-1.00,0,294.86,300.57,2.8,0.8,0.000,1283518.6,1283518.6,25929,0,0,0,L,1122011218,1,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1556361939,420364.00
04/27/2019 06:45,2,0.186,ALERT,212.61,298.77,60.038,1556361903,"201051344000438","174011545737251",22.07,-1.50,0,294.56,300.27,4.2,2.1,0.000,1276470.4,1276470.4,25961,0,0,0,L,1122011218,1,122.23,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1556361941,420365.00
04/27/2019 06:45,2,0.143,ALERT,212.16,299.07,60.038,1556361903,"201051344001135","174011545737251",22.40,-1.50,0,294.86,300.57,3.3,1.2,0.000,1263327.0,1263327.0,25910,0,0,0,L,1122011218,1,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1556361943,420366.00
04/27/2019 06:45,2,0.148,ALERT,212.61,299.07,60.038,1556361903,"201051344000983","174011545737251",22.15,-0.50,0,294.86,300.87,3.4,1.3,0.000,1282015.7,1282015.7,17675,0,0,0,L,1122011218,1,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1556361945,420367.00
04/27/2019 06:45,2,0.154,ALERT,212.61,298.47,60.049,1556361903,"201051344001203","174011545737251",21.25,-1.50,0,294.26,301.47,3.3,1.3,0.000,1271046.7,1271046.7,25969,0,0,0,L,1122011218,1,122.46,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1556361947,420368.00
04/27/2019 06:45,2,0.152,ALERT,212.38,299.37,60.054,1556361903,"201051344001230","174011545737251",19.64,-1.50,0,294.56,300.27,3.1,1.0,0.000,1267289.3,1267289.3,25798,0,0,0,L,1122011218,1,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1556361948,420369.00
04/27/2019 06:45,2,0.168,ALERT,212.16,298.77,60.049,1556361903,"201051344000646","174011545737251",19.96,-1.50,0,293.96,299.67,3.4,1.4,0.000,1260856.0,1260856.0,25941,0,0,0,L,1122011218,1,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1556361950,420370.00
04/27/2019 06:45,2,0.148,ALERT,212.83,298.47,60.054,1556361903,"201051344000867","174011545737251",22.19,0.00,0,293.96,300.87,3.4,1.3,0.000,1259180.6,1259180.6,49868,0,0,0,L,1122011218,1,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1556361953,420371.00
04/27/2019 06:45,2,0.164,ALERT,213.06,298.47,60.017,1556361903,"201051344000633","174011545737251",21.87,-1.50,0,292.76,299.97,3.6,1.6,0.000,1256579.4,1256579.4,49966,0,0,0,L,1122011218,1,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1556361954,420372.00
04/27/2019 06:45,2,0.189,ALERT,211.93,298.77,60.059,1556361903,"201051344000955","174011545737251",21.95,-1.00,0,294.56,299.67,4.2,2.1,0.000,1280918.6,1280918.6,25958,0,0,0,L,1122011218,1,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1556361956,420373.00
04/27/2019 06:45,2,0.174,ALERT,212.61,298.17,60.081,1556361903,"201051344000648","174011545737251",22.22,-2.00,0,293.36,300.57,3.9,1.9,0.000,1271779.4,1271779.4,49418,0,0,0,L,1122011218,1,120.42,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1556361958,420374.00
04/27/2019 06:45,2,0.174,ALERT,212.83,298.77,60.043,1556361903,"201051344000645","174011545737251",20.16,-0.50,0,294.26,300.57,3.6,1.5,0.000,1276674.3,1276674.3,49382,0,0,0,L,1122011218,1,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1556361960,420375.00
04/27/2019 06:45,2,0.170,ALERT,212.61,299.37,60.038,1556361903,"201051344000569","174011545737251",21.71,-0.50,0,295.16,301.47,3.8,1.7,0.000,1292827.5,1292827.5,17589,0,0,0,L,1122011218,1,120.42,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1556361962,420376.00
04/27/2019 06:45,2,0.207,ALERT,212.83,298.47,60.043,1556361903,"179051228000119","174011545737251",21.87,1.00,0,292.76,299.97,4.6,2.5,0.000,79947.7,79947.7,17700,0,0,0,L,46974696,1,120.88,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556361964,420377.00
04/27/2019 07:00,2,0.305,ACTIVE,212.83,335.74,60.017,1556362804,"201051344000579","174011545737251",30.83,0.00,0,297.87,350.77,9.6,7.3,0.027,1292680.3,1292680.3,18044,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362805,420378.00
04/27/2019 07:00,2,0.271,ACTIVE,212.16,336.34,60.006,1556362804,"201051344001025","174011545737251",31.15,-1.00,0,296.66,353.47,8.6,6.4,0.027,1275038.8,1275038.8,25972,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362806,420379.00
04/27/2019 07:00,2,0.312,ACTIVE,212.38,335.74,60.006,1556362804,"201051344001093","174011545737251",29.92,1.00,0,296.96,353.77,9.5,7.2,0.022,1258823.2,1258823.2,26016,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362807,420380.00
04/27/2019 07:00,2,0.287,ACTIVE,212.61,335.74,60.006,1556362804,"201051344000458","174011545737251",29.88,1.50,0,297.57,348.36,8.7,6.5,0.027,1275752.8,1275752.8,17794,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362808,420381.00
04/27/2019 07:00,2,0.268,ACTIVE,212.38,344.15,60.006,1556362804,"201051344000890","174011545737251",31.91,0.00,0,297.26,351.07,8.7,6.4,0.022,1273542.5,1273542.5,25929,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362809,420382.00
04/27/2019 07:00,2,0.262,ALERT,212.61,337.24,60.022,1556362804,"201051344000988","174011545737251",19.26,0.00,0,294.86,344.15,5.1,3.0,0.009,983647.0,983647.0,18119,0,0,0,L,1122011218,1,120.88,122.23,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362811,420383.00
04/27/2019 07:00,2,0.285,ACTIVE,213.06,336.04,60.006,1556362804,"201051344000582","174011545737251",29.70,-1.00,0,298.17,352.87,8.6,6.4,0.027,1252380.0,1252380.0,25903,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362812,420384.00
04/27/2019 07:00,2,0.262,ACTIVE,212.61,335.74,60.006,1556362804,"201051344000868","174011545737251",30.55,0.00,0,297.87,350.47,8.1,5.9,0.027,1260954.4,1260954.4,49841,0,0,0,L,1122011218,1,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362813,420385.00
04/27/2019 07:00,2,0.295,ACTIVE,213.29,336.94,60.012,1556362804,"201051344000576","174011545737251",29.86,0.50,0,297.57,351.37,9.0,6.8,0.022,1279017.4,1279017.4,21886,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362814,420386.00
04/27/2019 07:00,2,0.258,ACTIVE,212.83,336.34,60.006,1556362804,"201051344001158","174011545737251",30.12,-1.00,0,296.66,354.67,7.9,5.7,0.027,1255746.8,1255746.8,18106,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362815,420387.00
04/27/2019 07:00,2,0.238,ACTIVE,212.38,338.44,60.017,1556362804,"201051344000917","174011545737251",30.81,1.50,0,328.52,340.55,7.5,5.3,0.027,1268892.1,1268892.1,25821,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362817,420388.00
04/27/2019 07:00,2,0.338,ACTIVE,212.38,335.44,59.990,1556362804,"201051344000417","174011545737251",20.00,-0.50,0,296.66,351.37,6.8,4.7,0.013,1018229.9,1018229.9,25968,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362818,420389.00
04/27/2019 07:00,2,0.266,ACTIVE,212.61,336.64,59.985,1556362804,"201051344000685","174011545737251",30.87,0.00,0,297.26,357.98,8.3,6.1,0.022,1275239.7,1275239.7,25990,0,0,0,L,1122011218,1,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362819,420390.00
04/27/2019 07:00,2,0.301,ACTIVE,212.38,335.74,59.996,1556362804,"201051344000651","174011545737251",30.06,-1.50,0,296.66,348.66,9.2,7.0,0.031,1268100.7,1268100.7,25953,0,0,0,L,1122011218,1,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362820,420391.00
04/27/2019 07:00,2,0.281,ACTIVE,212.16,335.74,59.996,1556362804,"201051344000594","174011545737251",30.75,-0.50,0,296.66,350.17,8.8,6.6,0.027,1280528.1,1280528.1,49836,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362821,420392.00
04/27/2019 07:00,2,0.305,ACTIVE,212.83,336.64,60.001,1556362804,"201051344000469","174011545737251",30.71,-0.50,0,296.06,351.67,9.5,7.3,0.027,1260546.5,1260546.5,18081,0,0,0,L,1122011218,1,120.65,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362822,420393.00
04/27/2019 07:00,2,0.270,ACTIVE,212.38,335.74,60.006,1556362804,"201051344000585","174011545737251",30.10,0.00,0,296.96,360.08,8.2,6.0,0.022,1281380.5,1281380.5,26015,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362823,420394.00
04/27/2019 07:00,2,0.289,ACTIVE,213.06,337.54,59.990,1556362804,"201051344000853","174011545737251",28.37,0.00,0,296.96,346.86,8.4,6.2,0.027,1283977.2,1283977.2,17679,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362824,420395.00
04/27/2019 07:00,2,0.244,ACTIVE,212.61,336.04,59.996,1556362804,"201051344001145","174011545737251",29.64,0.00,0,297.26,352.87,7.4,5.2,0.022,1283519.4,1283519.4,25931,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362825,420396.00
04/27/2019 07:00,2,0.303,ACTIVE,212.38,335.74,59.953,1556362804,"201051344000438","174011545737251",30.08,-1.00,0,297.26,350.17,9.3,7.0,0.027,1276471.6,1276471.6,25963,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362826,420397.00
04/27/2019 07:00,2,0.260,ACTIVE,211.93,333.93,59.975,1556362804,"201051344001135","174011545737251",30.81,0.00,0,297.57,351.37,8.1,5.9,0.027,1263327.9,1263327.9,25912,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362827,420398.00
04/27/2019 07:00,2,0.266,ACTIVE,212.61,335.74,60.017,1556362804,"201051344000983","174011545737251",30.16,0.50,0,297.26,350.77,8.2,6.0,0.027,1282016.6,1282016.6,17677,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362828,420399.00
04/27/2019 07:00,2,0.281,ACTIVE,212.38,335.14,59.948,1556362804,"201051344001203","174011545737251",28.37,-0.50,0,296.96,359.48,8.1,5.9,0.027,1271047.6,1271047.6,25971,0,0,0,L,1122011218,1,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362829,420400.00
04/27/2019 07:00,2,0.281,ACTIVE,212.38,335.14,60.028,1556362804,"201051344001230","174011545737251",28.09,-0.50,0,297.26,347.16,8.0,5.8,0.018,1267290.2,1267290.2,25800,0,0,0,L,1122011218,1,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362830,420401.00
04/27/2019 07:00,2,0.277,ACTIVE,211.93,335.14,59.975,1556362804,"201051344000646","174011545737251",29.54,-0.50,0,296.66,351.97,8.3,6.1,0.027,1260857.0,1260857.0,25943,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362831,420402.00
04/27/2019 07:00,2,0.270,ACTIVE,213.06,335.74,59.964,1556362804,"201051344000867","174011545737251",30.04,1.00,0,296.36,350.77,8.2,6.0,0.022,1259181.5,1259181.5,49870,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362832,420403.00
04/27/2019 07:00,2,0.254,ACTIVE,213.51,344.76,59.964,1556362804,"201051344000633","174011545737251",31.87,-0.50,0,295.46,351.97,8.2,6.0,0.018,1256580.4,1256580.4,49968,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362833,420404.00
04/27/2019 07:00,2,0.316,ACTIVE,211.93,335.14,60.001,1556362804,"201051344000955","174011545737251",29.54,0.00,0,296.96,354.37,9.5,7.2,0.027,1280919.8,1280919.8,25960,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362834,420405.00
04/27/2019 07:00,2,0.295,ACTIVE,212.83,335.44,60.001,1556362804,"201051344000648","174011545737251",29.86,-0.50,0,296.66,349.56,8.9,6.7,0.031,1271780.5,1271780.5,49420,0,0,0,L,1122011218,1,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362834,420406.00
04/27/2019 07:00,2,0.277,ACTIVE,213.06,336.64,60.001,1556362804,"201051344000645","174011545737251",28.88,0.50,0,297.26,353.47,8.1,5.9,0.027,1276675.3,1276675.3,49384,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362836,420407.00
04/27/2019 07:00,2,0.273,ACTIVE,212.61,335.74,60.028,1556362804,"201051344000569","174011545737251",30.95,0.50,0,297.87,346.86,8.6,6.4,0.027,1292828.5,1292828.5,17591,0,0,0,L,1122011218,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362836,420408.00
04/27/2019 07:00,2,0.314,ACTIVE,212.83,339.34,59.980,1556362804,"179051228000119","174011545737251",29.60,2.50,0,295.46,353.77,9.5,7.2,0.027,79948.9,79948.9,17702,0,0,0,L,46974696,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556362837,420409.00
04/27/2019 07:15,2,0.471,ACTIVE,212.83,337.84,59.996,1556363703,"201051344000579","174011545737251",30.53,1.50,0,330.63,360.69,14.6,12.2,0.071,1292682.6,1292682.6,18045,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363705,420410.00
04/27/2019 07:15,2,0.449,ACTIVE,212.38,336.34,59.996,1556363703,"201051344001025","174011545737251",30.12,0.00,0,330.93,347.46,13.7,11.3,0.071,1275041.0,1275041.0,25973,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363706,420411.00
04/27/2019 07:15,2,0.467,ACTIVE,212.61,338.44,60.033,1556363703,"201051344001093","174011545737251",30.38,2.00,0,329.73,357.68,14.4,12.0,0.066,1258825.5,1258825.5,26017,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363707,420412.00
04/27/2019 07:15,2,0.447,ACTIVE,212.83,336.94,60.001,1556363703,"201051344000458","174011545737251",30.20,2.50,0,330.63,347.16,13.7,11.3,0.075,1275755.0,1275755.0,17795,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363707,420413.00
04/27/2019 07:15,2,0.279,ACTIVE,212.38,368.20,59.953,1556363703,"201051344000890","174011545737251",34.39,1.50,0,330.93,373.31,9.8,7.5,0.027,1273544.3,1273544.3,25930,0,0,0,L,1122011218,1,122.23,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363708,420414.00
04/27/2019 07:15,2,0.416,ACTIVE,212.61,337.54,59.990,1556363703,"201051344000988","174011545737251",20.18,1.00,0,328.52,344.76,8.5,6.3,0.044,983648.1,983648.1,18121,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363709,420415.00
04/27/2019 07:15,2,0.434,ACTIVE,213.06,338.14,59.996,1556363703,"201051344000582","174011545737251",30.61,0.00,0,330.33,347.16,13.5,11.1,0.066,1252382.1,1252382.1,25904,0,0,0,L,1122011218,1,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363710,420416.00
04/27/2019 07:15,2,0.422,ACTIVE,212.61,337.24,59.985,1556363703,"201051344000868","174011545737251",30.47,1.00,0,330.33,354.67,13.0,10.7,0.071,1260956.4,1260956.4,49842,0,0,0,L,1122011218,1,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363711,420417.00
04/27/2019 07:15,2,0.436,ACTIVE,213.29,338.44,59.969,1556363703,"201051344000576","174011545737251",30.91,1.00,0,330.33,345.36,13.7,11.3,0.066,1279019.6,1279019.6,21887,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363712,420418.00
04/27/2019 07:15,2,0.430,ACTIVE,212.83,338.14,60.028,1556363703,"201051344001158","174011545737251",29.62,0.00,0,330.03,345.96,12.9,10.6,0.075,1255748.8,1255748.8,18107,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363713,420419.00
04/27/2019 07:15,2,0.260,ACTIVE,212.61,365.49,59.990,1556363703,"201051344000917","174011545737251",33.99,2.50,0,330.93,370.00,9.0,6.7,0.027,1268893.7,1268893.7,25822,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363714,420420.00
04/27/2019 07:15,2,0.486,ACTIVE,212.61,336.64,59.996,1556363703,"201051344000417","174011545737251",20.38,0.50,0,319.51,348.66,10.1,7.8,0.044,1018231.5,1018231.5,25969,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363715,420421.00
04/27/2019 07:15,2,0.447,ACTIVE,212.61,338.44,59.959,1556363703,"201051344000685","174011545737251",29.42,1.00,0,330.63,344.15,13.4,11.0,0.071,1275241.8,1275241.8,25991,0,0,0,L,1122011218,1,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363717,420422.00
04/27/2019 07:15,2,0.475,ACTIVE,212.61,337.84,59.990,1556363703,"201051344000651","174011545737251",29.24,-0.50,0,330.03,347.16,14.1,11.7,0.071,1268103.0,1268103.0,25954,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363718,420423.00
04/27/2019 07:15,2,0.451,ACTIVE,212.38,336.94,60.006,1556363703,"201051344000594","174011545737251",30.49,0.50,0,328.82,358.58,14.0,11.6,0.066,1280530.2,1280530.2,49837,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363719,420424.00
04/27/2019 07:15,2,0.453,ACTIVE,212.83,338.14,60.001,1556363703,"201051344000469","174011545737251",30.77,0.50,0,328.52,347.16,14.2,11.8,0.075,1260548.8,1260548.8,18082,0,0,0,L,1122011218,1,120.65,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363720,420425.00
04/27/2019 07:15,2,0.438,ACTIVE,212.61,337.54,59.996,1556363703,"201051344000585","174011545737251",30.28,1.50,0,329.73,353.77,13.4,11.0,0.071,1281382.6,1281382.6,26016,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363721,420426.00
04/27/2019 07:15,2,0.400,ACTIVE,213.29,347.16,60.001,1556363703,"201051344000853","174011545737251",32.05,1.00,0,332.13,353.17,13.0,10.7,0.066,1283979.3,1283979.3,17680,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363722,420427.00
04/27/2019 07:15,2,0.402,ACTIVE,212.83,338.14,60.001,1556363703,"201051344001145","174011545737251",30.47,0.50,0,330.93,343.85,12.4,10.1,0.066,1283521.2,1283521.2,25932,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363723,420428.00
04/27/2019 07:15,2,0.471,ACTIVE,212.61,337.54,59.990,1556363703,"201051344000438","174011545737251",30.10,0.50,0,330.63,351.07,14.4,12.0,0.071,1276473.9,1276473.9,25964,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363724,420429.00
04/27/2019 07:15,2,0.434,ACTIVE,212.16,336.64,59.996,1556363703,"201051344001135","174011545737251",29.86,1.00,0,329.43,357.38,13.2,10.8,0.075,1263329.9,1263329.9,25913,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363725,420430.00
04/27/2019 07:15,2,0.432,ACTIVE,212.61,337.54,59.996,1556363703,"201051344000983","174011545737251",29.96,1.50,0,329.43,349.56,13.1,10.7,0.071,1282018.7,1282018.7,17678,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363726,420431.00
04/27/2019 07:15,2,0.367,ACTIVE,212.61,351.67,60.001,1556363703,"201051344001203","174011545737251",32.70,0.50,0,330.93,358.28,12.1,9.8,0.053,1271049.6,1271049.6,25972,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363726,420432.00
04/27/2019 07:15,2,0.414,ACTIVE,212.61,337.24,60.038,1556363703,"201051344001230","174011545737251",30.32,0.50,0,329.43,348.66,12.8,10.4,0.071,1267292.2,1267292.2,25801,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363727,420433.00
04/27/2019 07:15,2,0.428,ACTIVE,212.38,338.14,59.990,1556363703,"201051344000646","174011545737251",31.05,0.50,0,329.13,358.58,13.5,11.1,0.080,1260859.0,1260859.0,25944,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363728,420434.00
04/27/2019 07:15,2,0.432,ACTIVE,213.06,338.44,60.001,1556363703,"201051344000867","174011545737251",30.42,2.00,0,330.33,348.36,13.3,10.9,0.066,1259183.6,1259183.6,49871,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363729,420435.00
04/27/2019 07:15,2,0.268,ACTIVE,213.29,367.90,60.001,1556363703,"201051344000633","174011545737251",34.33,1.00,0,332.43,371.21,9.3,7.1,0.027,1256582.0,1256582.0,49969,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363730,420436.00
04/27/2019 07:15,2,0.473,ACTIVE,212.16,336.94,59.990,1556363703,"201051344000955","174011545737251",30.61,1.00,0,328.52,345.96,14.7,12.3,0.075,1280922.2,1280922.2,25961,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363731,420437.00
04/27/2019 07:15,2,0.457,ACTIVE,212.61,338.44,60.006,1556363703,"201051344000648","174011545737251",30.08,0.00,0,330.63,346.26,14.0,11.6,0.071,1271782.7,1271782.7,49421,0,0,0,L,1122011218,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363732,420438.00
04/27/2019 07:15,2,0.438,ACTIVE,213.29,339.04,60.001,1556363703,"201051344000645","174011545737251",29.66,1.50,0,331.23,344.76,13.2,10.8,0.071,1276677.3,1276677.3,49385,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363733,420439.00
04/27/2019 07:15,2,0.438,ACTIVE,212.83,338.74,60.028,1556363703,"201051344000569","174011545737251",30.42,1.00,0,330.33,354.07,13.5,11.1,0.075,1292830.7,1292830.7,17592,0,0,0,L,1122011218,1,120.65,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363734,420440.00
04/27/2019 07:15,2,0.471,ACTIVE,213.06,342.35,60.017,1556363703,"179051228000119","174011545737251",30.00,3.30,0,331.83,351.67,14.3,11.9,0.071,79951.3,79951.3,17703,0,0,0,L,46974696,1,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556363735,420441.00
04/27/2019 07:30,2,0.660,ACTIVE,212.61,344.76,60.028,1556364604,"201051344000579","174011545737251",31.63,3.00,0,330.93,360.99,21.2,18.5,0.133,1292686.3,1292686.3,18046,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364605,420442.00
04/27/2019 07:30,2,0.648,ACTIVE,211.93,342.95,60.017,1556364604,"201051344001025","174011545737251",31.43,1.50,0,329.43,357.08,20.7,18.1,0.133,1275044.4,1275044.4,25974,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364606,420443.00
04/27/2019 07:30,2,0.660,ACTIVE,212.16,349.26,60.012,1556364604,"201051344001093","174011545737251",32.10,3.00,0,330.03,358.58,21.5,18.8,0.124,1258829.1,1258829.1,26018,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364607,420444.00
04/27/2019 07:30,2,0.568,ACTIVE,212.38,343.25,60.012,1556364604,"201051344000458","174011545737251",31.51,3.30,0,330.93,353.47,18.2,15.6,0.110,1275758.3,1275758.3,17796,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364608,420445.00
04/27/2019 07:30,2,0.641,ACTIVE,211.93,345.96,60.006,1556364604,"201051344000890","174011545737251",31.79,2.50,0,332.13,385.03,20.7,18.0,0.128,1273547.2,1273547.2,25931,0,0,0,L,1122011218,1,122.01,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364609,420446.00
04/27/2019 07:30,2,0.613,ACTIVE,212.38,339.04,60.006,1556364604,"201051344000988","174011545737251",20.30,2.00,0,330.33,345.66,12.6,10.3,0.088,983650.1,983650.1,18122,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364610,420447.00
04/27/2019 07:30,2,0.596,ACTIVE,212.61,348.36,60.006,1556364604,"201051344000582","174011545737251",31.97,1.50,0,330.93,359.18,19.4,16.8,0.119,1252385.4,1252385.4,25905,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364611,420448.00
04/27/2019 07:30,2,0.586,ACTIVE,212.38,341.45,60.028,1556364604,"201051344000868","174011545737251",31.25,1.50,0,329.73,356.48,18.6,16.0,0.119,1260959.6,1260959.6,49843,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364612,420449.00
04/27/2019 07:30,2,0.596,ACTIVE,213.06,344.76,60.012,1556364604,"201051344000576","174011545737251",31.69,2.00,0,330.93,357.68,19.1,16.5,0.119,1279022.9,1279022.9,21888,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364613,420450.00
04/27/2019 07:30,2,0.617,ACTIVE,212.83,340.85,60.017,1556364604,"201051344001158","174011545737251",31.15,1.50,0,330.33,358.28,19.5,16.9,0.133,1255752.1,1255752.1,18108,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364614,420451.00
04/27/2019 07:30,2,0.553,ACTIVE,212.38,338.74,60.017,1556364604,"201051344000917","174011545737251",30.91,3.30,0,331.23,382.63,17.3,14.8,0.110,1268896.1,1268896.1,25823,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364615,420452.00
04/27/2019 07:30,2,0.693,ACTIVE,212.38,337.54,60.022,1556364604,"201051344000417","174011545737251",20.91,1.50,0,330.03,343.85,14.7,12.2,0.088,1018233.8,1018233.8,25970,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364616,420453.00
04/27/2019 07:30,2,0.592,ACTIVE,212.38,345.66,60.017,1556364604,"201051344000685","174011545737251",31.73,2.00,0,329.73,356.78,19.1,16.5,0.119,1275245.1,1275245.1,25992,0,0,0,L,1122011218,1,122.68,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364618,420454.00
04/27/2019 07:30,2,0.672,ACTIVE,212.38,343.25,60.017,1556364604,"201051344000651","174011545737251",31.47,1.00,0,330.93,357.38,21.5,18.8,0.141,1268106.6,1268106.6,25955,0,0,0,L,1122011218,1,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364619,420455.00
04/27/2019 07:30,2,0.650,ACTIVE,212.38,341.75,60.006,1556364604,"201051344000594","174011545737251",31.27,2.00,0,329.43,358.88,20.6,18.0,0.137,1280533.7,1280533.7,49838,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364620,420456.00
04/27/2019 07:30,2,0.625,ACTIVE,212.83,341.15,60.012,1556364604,"201051344000469","174011545737251",31.21,1.50,0,330.33,360.99,19.8,17.2,0.128,1260552.3,1260552.3,18083,0,0,0,L,1122011218,1,120.65,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364621,420457.00
04/27/2019 07:30,2,0.580,ACTIVE,212.38,348.36,60.017,1556364604,"201051344000585","174011545737251",31.99,2.50,0,330.33,357.38,18.8,16.2,0.115,1281385.9,1281385.9,26017,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364622,420458.00
04/27/2019 07:30,2,0.549,ACTIVE,213.29,349.56,60.012,1556364604,"201051344000853","174011545737251",32.12,2.00,0,333.93,357.38,17.9,15.4,0.106,1283982.4,1283982.4,17681,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364623,420459.00
04/27/2019 07:30,2,0.545,ACTIVE,212.61,344.15,60.038,1556364604,"201051344001145","174011545737251",31.65,2.00,0,331.23,359.48,17.5,15.0,0.115,1283524.3,1283524.3,25933,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364624,420460.00
04/27/2019 07:30,2,0.695,ACTIVE,212.38,345.36,60.038,1556364604,"201051344000438","174011545737251",31.57,2.00,0,331.23,364.89,22.3,19.6,0.146,1276477.7,1276477.7,25965,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364624,420461.00
04/27/2019 07:30,2,0.652,ACTIVE,211.93,343.85,60.012,1556364604,"201051344001135","174011545737251",31.47,2.00,0,329.73,359.78,20.8,18.2,0.141,1263333.3,1263333.3,25914,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364625,420462.00
04/27/2019 07:30,2,0.553,ACTIVE,212.61,342.35,60.012,1556364604,"201051344000983","174011545737251",31.39,2.50,0,331.53,361.89,17.6,15.1,0.110,1282021.8,1282021.8,17679,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364626,420463.00
04/27/2019 07:30,2,0.637,ACTIVE,212.38,349.86,60.012,1556364604,"201051344001203","174011545737251",32.14,1.50,0,331.53,366.70,20.9,18.2,0.141,1271052.9,1271052.9,25973,0,0,0,L,1122011218,1,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364627,420464.00
04/27/2019 07:30,2,0.619,ACTIVE,212.16,342.35,59.975,1556364604,"201051344001230","174011545737251",31.33,2.00,0,329.73,359.78,19.7,17.1,0.128,1267295.4,1267295.4,25802,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364628,420465.00
04/27/2019 07:30,2,0.570,ACTIVE,211.93,350.47,60.017,1556364604,"201051344000646","174011545737251",32.20,2.00,0,330.33,364.89,18.7,16.1,0.119,1260862.3,1260862.3,25945,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364629,420466.00
04/27/2019 07:30,2,0.629,ACTIVE,212.83,345.36,59.975,1556364604,"201051344000867","174011545737251",31.67,3.00,0,330.93,354.97,20.2,17.6,0.133,1259186.9,1259186.9,49872,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364630,420467.00
04/27/2019 07:30,2,0.648,ACTIVE,213.29,341.45,60.006,1556364604,"201051344000633","174011545737251",31.13,2.00,0,333.03,374.21,20.5,17.9,0.137,1256585.4,1256585.4,49970,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364631,420468.00
04/27/2019 07:30,2,0.744,ACTIVE,211.70,345.96,60.017,1556364604,"201051344000955","174011545737251",31.61,2.00,0,328.52,360.38,23.9,21.1,0.164,1280926.1,1280926.1,25962,0,0,0,L,1122011218,1,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364632,420469.00
04/27/2019 07:30,2,0.568,ACTIVE,212.61,346.56,59.969,1556364604,"201051344000648","174011545737251",31.91,1.00,0,331.83,359.48,18.4,15.9,0.110,1271786.0,1271786.0,49422,0,0,0,L,1122011218,1,120.42,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364633,420470.00
04/27/2019 07:30,2,0.588,ACTIVE,213.06,345.36,60.012,1556364604,"201051344000645","174011545737251",31.67,2.50,0,332.73,355.58,18.9,16.3,0.119,1276680.6,1276680.6,49386,0,0,0,L,1122011218,1,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364634,420471.00
04/27/2019 07:30,2,0.568,ACTIVE,212.61,345.66,60.017,1556364604,"201051344000569","174011545737251",31.75,2.50,0,330.93,357.38,18.4,15.8,0.115,1292833.9,1292833.9,17593,0,0,0,L,1122011218,1,120.42,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364635,420472.00
04/27/2019 07:30,2,0.629,ACTIVE,212.83,342.65,60.038,1556364604,"179051228000119","174011545737251",31.39,4.00,0,332.73,354.37,20.1,17.4,0.124,79954.8,79954.8,17704,0,0,0,L,46974696,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556364636,420473.00
04/27/2019 07:45,2,0.748,ACTIVE,212.61,340.55,60.070,1556365504,"201051344000579","174011545737251",30.99,3.30,0,331.23,360.69,23.5,20.7,0.159,1292690.9,1292690.9,18047,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365505,420474.00
04/27/2019 07:45,2,0.711,ACTIVE,212.16,348.96,60.033,1556365504,"201051344001025","174011545737251",32.01,2.50,0,329.43,358.88,23.1,20.3,0.155,1275049.0,1275049.0,25975,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365506,420475.00
04/27/2019 07:45,2,0.727,ACTIVE,212.38,347.76,60.043,1556365504,"201051344001093","174011545737251",31.83,3.70,0,329.73,365.49,23.4,20.7,0.150,1258833.9,1258833.9,26019,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365507,420476.00
04/27/2019 07:45,2,0.678,ACTIVE,212.61,339.95,60.033,1556365504,"201051344000458","174011545737251",30.77,4.00,0,330.93,358.88,21.2,18.5,0.141,1275762.4,1275762.4,17797,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365508,420477.00
04/27/2019 07:45,2,0.748,ACTIVE,212.16,345.96,60.033,1556365504,"201051344000890","174011545737251",31.63,3.30,0,330.33,360.99,23.9,21.2,0.159,1273552.0,1273552.0,25932,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365509,420478.00
04/27/2019 07:45,2,0.682,ACTIVE,212.38,340.25,60.033,1556365504,"201051344000988","174011545737251",20.16,3.00,0,328.82,346.26,13.9,11.5,0.102,983652.6,983652.6,18123,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365510,420479.00
04/27/2019 07:45,2,0.721,ACTIVE,212.61,341.75,60.038,1556365504,"201051344000582","174011545737251",31.17,2.00,0,330.03,360.08,22.8,20.1,0.150,1252389.9,1252389.9,25906,0,0,0,L,1122011218,1,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365511,420480.00
04/27/2019 07:45,2,0.674,ACTIVE,212.61,340.55,60.059,1556365504,"201051344000868","174011545737251",30.75,2.00,0,330.33,358.58,21.0,18.3,0.133,1260963.7,1260963.7,49844,0,0,0,L,1122011218,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365512,420481.00
04/27/2019 07:45,2,0.672,ACTIVE,213.06,341.75,60.059,1556365504,"201051344000576","174011545737251",31.27,2.50,0,331.23,358.88,21.3,18.6,0.141,1279027.1,1279027.1,21889,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365513,420482.00
04/27/2019 07:45,2,0.689,ACTIVE,212.83,341.75,60.028,1556365504,"201051344001158","174011545737251",31.17,2.50,0,330.33,355.28,21.8,19.1,0.159,1255756.4,1255756.4,18109,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365514,420483.00
04/27/2019 07:45,2,0.670,ACTIVE,212.61,341.15,60.033,1556365504,"201051344000917","174011545737251",31.11,3.70,0,330.03,368.20,21.2,18.5,0.146,1268900.2,1268900.2,25824,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365515,420484.00
04/27/2019 07:45,2,0.781,ACTIVE,212.38,338.44,60.022,1556365504,"201051344000417","174011545737251",20.36,2.50,0,330.33,345.96,16.1,13.6,0.102,1018236.9,1018236.9,25971,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365516,420485.00
04/27/2019 07:45,2,0.699,ACTIVE,212.38,348.66,60.033,1556365504,"201051344000685","174011545737251",31.93,3.00,0,331.23,359.78,22.6,19.9,0.164,1275249.5,1275249.5,25993,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365517,420486.00
04/27/2019 07:45,2,0.760,ACTIVE,212.38,340.55,60.001,1556365504,"201051344000651","174011545737251",30.95,1.50,0,330.63,358.88,23.9,21.1,0.164,1268111.3,1268111.3,25956,0,0,0,L,1122011218,1,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365518,420487.00
04/27/2019 07:45,2,0.709,ACTIVE,212.16,347.76,60.033,1556365504,"201051344000594","174011545737251",31.79,3.00,0,328.52,359.18,22.9,20.1,0.150,1280538.2,1280538.2,49839,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365519,420488.00
04/27/2019 07:45,2,0.676,ACTIVE,212.83,347.46,60.033,1556365504,"201051344000469","174011545737251",31.83,2.00,0,330.33,365.19,21.8,19.1,0.146,1260556.5,1260556.5,18084,0,0,0,L,1122011218,1,120.65,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365520,420489.00
