ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 07:45,2,0.713,ACTIVE,212.61,341.15,60.038,1556365504,"201051344000585","174011545737251",31.13,3.00,0,330.93,358.88,22.5,19.8,0.155,1281390.2,1281390.2,26018,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365521,420490.00
04/27/2019 07:45,2,0.643,ACTIVE,213.29,346.56,60.022,1556365504,"201051344000853","174011545737251",31.75,3.00,0,333.03,359.48,20.8,18.1,0.137,1283986.4,1283986.4,17682,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365522,420491.00
04/27/2019 07:45,2,0.652,ACTIVE,212.61,346.26,60.043,1556365504,"201051344001145","174011545737251",31.73,3.00,0,332.13,358.28,21.0,18.4,0.141,1283528.3,1283528.3,25934,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365523,420492.00
04/27/2019 07:45,2,0.766,ACTIVE,212.38,344.76,60.054,1556365504,"201051344000438","174011545737251",31.47,2.50,0,330.93,361.89,24.4,21.7,0.164,1276482.5,1276482.5,25966,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365524,420493.00
04/27/2019 07:45,2,0.727,ACTIVE,211.93,343.25,60.038,1556365504,"201051344001135","174011545737251",31.37,3.00,0,330.33,360.08,23.1,20.4,0.159,1263337.9,1263337.9,25915,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365525,420494.00
04/27/2019 07:45,2,0.648,ACTIVE,212.61,343.55,60.043,1556365504,"201051344000983","174011545737251",31.45,3.30,0,330.93,356.18,20.7,18.0,0.141,1282025.7,1282025.7,17680,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365526,420495.00
04/27/2019 07:45,2,0.699,ACTIVE,212.38,348.66,60.043,1556365504,"201051344001203","174011545737251",32.07,2.50,0,331.53,363.69,22.7,20.0,0.155,1271057.4,1271057.4,25974,0,0,0,L,1122011218,1,122.46,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365527,420496.00
04/27/2019 07:45,2,0.689,ACTIVE,212.16,344.76,60.043,1556365504,"201051344001230","174011545737251",31.51,3.30,0,329.43,357.08,22.1,19.4,0.155,1267299.8,1267299.8,25803,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365528,420497.00
04/27/2019 07:45,2,0.717,ACTIVE,211.93,344.15,60.049,1556365504,"201051344000646","174011545737251",31.41,3.00,0,329.43,368.20,22.8,20.1,0.159,1260866.6,1260866.6,25946,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365529,420498.00
04/27/2019 07:45,2,0.688,ACTIVE,212.83,344.76,60.038,1556365504,"201051344000867","174011545737251",31.59,3.30,0,330.63,356.48,22.0,19.3,0.146,1259191.2,1259191.2,49873,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365530,420499.00
04/27/2019 07:45,2,0.721,ACTIVE,213.06,342.65,60.081,1556365504,"201051344000633","174011545737251",31.21,2.50,0,330.63,357.08,22.8,20.1,0.159,1256589.9,1256589.9,49971,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365531,420500.00
04/27/2019 07:45,2,0.779,ACTIVE,211.93,345.36,60.043,1556365504,"201051344000955","174011545737251",31.51,3.30,0,328.22,360.99,24.9,22.1,0.172,1280931.2,1280931.2,25963,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365531,420501.00
04/27/2019 07:45,2,0.689,ACTIVE,212.61,343.25,60.043,1556365504,"201051344000648","174011545737251",31.43,2.00,0,330.93,362.79,22.0,19.3,0.146,1271790.2,1271790.2,49423,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365532,420502.00
04/27/2019 07:45,2,0.684,ACTIVE,213.06,341.15,60.043,1556365504,"201051344000645","174011545737251",31.01,3.00,0,332.13,357.08,21.5,18.9,0.146,1276684.7,1276684.7,49387,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365533,420503.00
04/27/2019 07:45,2,0.660,ACTIVE,212.61,344.45,60.075,1556365504,"201051344000569","174011545737251",31.55,3.00,0,330.93,360.08,21.1,18.4,0.141,1292838.0,1292838.0,17594,0,0,0,L,1122011218,1,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365534,420504.00
04/27/2019 07:45,2,0.715,ACTIVE,213.06,344.15,60.038,1556365504,"179051228000119","174011545737251",30.95,5.00,0,331.83,354.37,22.4,19.7,0.146,79959.2,79959.2,17705,0,0,0,L,46974696,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556365535,420505.00
04/27/2019 08:00,2,1.123,ACTIVE,213.06,354.37,60.028,1556366403,"201051344000579","174011545737251",32.20,4.00,0,330.93,372.41,36.6,33.4,0.274,1292697.7,1292697.7,18048,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366405,420506.00
04/27/2019 08:00,2,1.156,ACTIVE,212.16,354.37,60.028,1556366403,"201051344001025","174011545737251",32.18,3.70,0,330.33,373.01,37.8,34.5,0.283,1275055.8,1275055.8,25976,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366406,420507.00
04/27/2019 08:00,2,1.145,ACTIVE,212.38,355.88,60.006,1556366403,"201051344001093","174011545737251",32.28,4.50,0,330.63,371.21,37.5,34.2,0.270,1258840.7,1258840.7,26020,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366407,420508.00
04/27/2019 08:00,2,1.025,ACTIVE,213.06,345.96,60.038,1556366403,"201051344000458","174011545737251",31.49,5.00,0,331.53,365.80,32.8,29.7,0.247,1275768.3,1275768.3,17798,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366407,420509.00
04/27/2019 08:00,2,1.191,ACTIVE,212.16,354.07,60.028,1556366403,"201051344000890","174011545737251",32.07,4.50,0,330.93,373.91,38.7,35.4,0.296,1273559.0,1273559.0,25933,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366408,420510.00
04/27/2019 08:00,2,1.072,ACTIVE,213.06,342.95,60.006,1556366403,"201051344000988","174011545737251",20.79,3.70,0,330.93,353.17,22.6,19.9,0.172,983656.5,983656.5,18124,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366409,420511.00
04/27/2019 08:00,2,1.154,ACTIVE,212.83,352.27,60.033,1556366403,"201051344000582","174011545737251",31.89,3.30,0,331.83,370.60,37.3,34.1,0.283,1252396.5,1252396.5,25907,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366410,420512.00
04/27/2019 08:00,2,1.066,ACTIVE,212.83,347.16,60.028,1556366403,"201051344000868","174011545737251",31.45,3.30,0,330.63,365.80,34.0,30.9,0.261,1260969.8,1260969.8,49845,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366411,420513.00
04/27/2019 08:00,2,1.039,ACTIVE,213.51,350.17,60.022,1556366403,"201051344000576","174011545737251",31.79,3.00,0,333.03,366.10,33.5,30.4,0.247,1279033.1,1279033.1,21890,0,0,0,L,1122011218,1,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366412,420514.00
04/27/2019 08:00,2,1.070,ACTIVE,213.06,350.77,60.054,1556366403,"201051344001158","174011545737251",31.85,3.00,0,333.03,369.10,34.5,31.4,0.274,1255762.6,1255762.6,18110,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366413,420515.00
04/27/2019 08:00,2,1.051,ACTIVE,212.61,356.48,60.012,1556366403,"201051344000917","174011545737251",32.38,5.00,0,331.83,370.90,34.5,31.4,0.270,1268906.3,1268906.3,25825,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366414,420516.00
04/27/2019 08:00,2,1.250,ACTIVE,212.38,341.15,60.022,1556366403,"201051344000417","174011545737251",20.93,3.30,0,330.33,351.97,26.5,23.7,0.199,1018241.5,1018241.5,25972,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366415,420517.00
04/27/2019 08:00,2,1.168,ACTIVE,212.38,352.87,60.001,1556366403,"201051344000685","174011545737251",31.93,4.00,0,332.73,369.70,37.8,34.6,0.305,1275256.2,1275256.2,25994,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366417,420518.00
04/27/2019 08:00,2,1.219,ACTIVE,212.61,351.97,60.012,1556366403,"201051344000651","174011545737251",31.87,3.00,0,330.63,370.00,39.4,36.1,0.305,1268118.3,1268118.3,25957,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366418,420519.00
04/27/2019 08:00,2,1.105,ACTIVE,212.61,357.38,60.017,1556366403,"201051344000594","174011545737251",32.40,4.00,0,331.83,373.31,36.3,33.1,0.270,1280544.8,1280544.8,49840,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366419,420520.00
04/27/2019 08:00,2,1.086,ACTIVE,213.06,349.56,60.022,1556366403,"201051344000469","174011545737251",31.69,3.00,0,332.13,367.60,34.9,31.7,0.270,1260562.7,1260562.7,18085,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366420,420521.00
04/27/2019 08:00,2,1.078,ACTIVE,212.61,360.38,60.012,1556366403,"201051344000585","174011545737251",32.80,4.00,0,330.93,374.81,35.8,32.6,0.270,1281396.7,1281396.7,26019,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366421,420522.00
04/27/2019 08:00,2,1.021,ACTIVE,213.51,350.47,60.028,1556366403,"201051344000853","174011545737251",31.85,3.30,0,333.93,366.10,33.0,29.9,0.247,1283992.3,1283992.3,17683,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366422,420523.00
04/27/2019 08:00,2,1.055,ACTIVE,212.38,359.48,60.001,1556366403,"201051344001145","174011545737251",32.66,3.70,0,333.03,373.31,34.9,31.7,0.270,1283534.5,1283534.5,25935,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366423,420524.00
04/27/2019 08:00,2,1.238,ACTIVE,212.38,355.58,60.017,1556366403,"201051344000438","174011545737251",32.16,3.70,0,330.93,375.41,40.4,37.1,0.314,1276489.8,1276489.8,25967,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366424,420525.00
04/27/2019 08:00,2,1.211,ACTIVE,211.93,349.56,60.012,1556366403,"201051344001135","174011545737251",31.61,4.00,0,331.23,369.70,38.8,35.5,0.296,1263344.7,1263344.7,25916,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366424,420526.00
04/27/2019 08:00,2,1.018,ACTIVE,212.83,348.66,60.017,1556366403,"201051344000983","174011545737251",31.61,3.70,0,332.73,368.20,32.6,29.6,0.256,1282031.6,1282031.6,17681,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366425,420527.00
04/27/2019 08:00,2,1.160,ACTIVE,212.61,354.97,60.006,1556366403,"201051344001203","174011545737251",32.20,3.70,0,331.83,374.51,37.9,34.6,0.301,1271064.2,1271064.2,25975,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366426,420528.00
04/27/2019 08:00,2,1.121,ACTIVE,212.16,356.18,60.001,1556366403,"201051344001230","174011545737251",32.32,4.50,0,331.23,372.41,36.8,33.6,0.283,1267306.3,1267306.3,25804,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366427,420529.00
04/27/2019 08:00,2,1.184,ACTIVE,211.93,352.87,60.054,1556366403,"201051344000646","174011545737251",31.85,3.70,0,330.03,370.60,38.2,34.9,0.301,1260873.3,1260873.3,25947,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366428,420530.00
04/27/2019 08:00,2,1.090,ACTIVE,213.06,350.77,60.017,1556366403,"201051344000867","174011545737251",31.85,4.00,0,332.43,369.10,35.1,32.0,0.265,1259197.5,1259197.5,49874,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366429,420531.00
04/27/2019 08:00,2,1.094,ACTIVE,213.29,356.78,59.964,1556366403,"201051344000633","174011545737251",32.40,3.70,0,332.43,373.61,36.0,32.8,0.283,1256596.4,1256596.4,49972,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366430,420532.00
04/27/2019 08:00,2,1.277,ACTIVE,211.93,353.17,60.012,1556366403,"201051344000955","174011545737251",31.95,4.00,0,331.23,374.51,41.3,38.0,0.318,1280938.5,1280938.5,25964,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366431,420533.00
04/27/2019 08:00,2,1.080,ACTIVE,213.06,348.36,60.006,1556366403,"201051344000648","174011545737251",31.61,3.00,0,331.83,366.40,34.6,31.5,0.265,1271796.5,1271796.5,49424,0,0,0,L,1122011218,1,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366432,420534.00
04/27/2019 08:00,2,1.070,ACTIVE,213.29,348.06,60.012,1556366403,"201051344000645","174011545737251",31.55,3.70,0,332.13,366.70,34.3,31.1,0.256,1276690.9,1276690.9,49388,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366433,420535.00
04/27/2019 08:00,2,1.031,ACTIVE,212.83,350.77,60.012,1556366403,"201051344000569","174011545737251",31.87,3.70,0,332.13,366.10,33.3,30.2,0.247,1292844.0,1292844.0,17595,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366434,420536.00
04/27/2019 08:00,2,1.111,ACTIVE,213.29,348.66,60.006,1556366403,"179051228000119","174011545737251",31.63,6.00,0,331.23,367.00,35.6,32.4,0.261,79965.6,79965.6,17706,0,0,0,L,46974696,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556366435,420537.00
04/27/2019 08:15,2,1.578,ACTIVE,213.29,355.28,60.006,1556367304,"201051344000579","174011545737251",31.91,5.50,0,332.43,378.72,51.0,47.3,0.407,1292707.9,1292707.9,18049,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367305,420538.00
04/27/2019 08:15,2,1.570,ACTIVE,212.16,358.28,59.996,1556367304,"201051344001025","174011545737251",32.18,5.50,0,332.43,382.63,51.2,47.5,0.398,1275066.3,1275066.3,25977,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367306,420539.00
04/27/2019 08:15,2,1.676,ACTIVE,212.61,355.88,59.996,1556367304,"201051344001093","174011545737251",31.83,6.00,0,331.83,379.32,54.1,50.3,0.415,1258851.3,1258851.3,26021,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367307,420540.00
04/27/2019 08:15,2,1.504,ACTIVE,213.29,352.57,60.001,1556367304,"201051344000458","174011545737251",31.67,5.50,0,332.43,374.21,48.3,44.7,0.389,1275777.6,1275777.6,17799,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367308,420541.00
04/27/2019 08:15,2,1.633,ACTIVE,212.16,356.48,60.001,1556367304,"201051344000890","174011545737251",31.89,6.30,0,332.73,382.03,52.8,49.0,0.420,1273569.8,1273569.8,25934,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367309,420542.00
04/27/2019 08:15,2,1.615,ACTIVE,213.06,347.46,60.033,1556367304,"201051344000988","174011545737251",20.67,4.00,0,331.53,361.59,33.9,30.8,0.270,983662.9,983662.9,18125,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367310,420543.00
04/27/2019 08:15,2,1.541,ACTIVE,212.83,355.88,60.006,1556367304,"201051344000582","174011545737251",31.91,4.00,0,332.13,380.82,49.8,46.1,0.393,1252406.9,1252406.9,25908,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367311,420544.00
04/27/2019 08:15,2,1.584,ACTIVE,213.06,351.97,60.012,1556367304,"201051344000868","174011545737251",31.45,4.00,0,332.13,375.71,50.5,46.8,0.402,1260979.5,1260979.5,49846,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367312,420545.00
04/27/2019 08:15,2,1.549,ACTIVE,213.74,353.77,60.012,1556367304,"201051344000576","174011545737251",31.73,3.70,0,333.33,374.81,49.8,46.1,0.398,1279042.7,1279042.7,21891,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367313,420546.00
04/27/2019 08:15,2,1.557,ACTIVE,213.51,354.67,60.017,1556367304,"201051344001158","174011545737251",31.77,4.00,0,333.33,376.31,50.1,46.4,0.407,1255772.4,1255772.4,18111,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367313,420547.00
04/27/2019 08:15,2,1.486,ACTIVE,212.61,356.48,60.006,1556367304,"201051344000917","174011545737251",31.95,6.30,0,332.13,376.31,48.1,44.5,0.389,1268916.0,1268916.0,25826,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367314,420548.00
04/27/2019 08:15,2,1.678,ACTIVE,212.38,345.06,60.012,1556367304,"201051344000417","174011545737251",21.27,5.00,0,329.73,359.78,36.1,33.0,0.283,1018248.8,1018248.8,25973,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367316,420549.00
04/27/2019 08:15,2,1.584,ACTIVE,212.38,355.88,60.012,1556367304,"201051344000685","174011545737251",31.85,5.50,0,333.63,382.93,51.1,47.4,0.424,1275266.8,1275266.8,25995,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367317,420550.00
04/27/2019 08:15,2,1.664,ACTIVE,212.61,358.28,60.022,1556367304,"201051344000651","174011545737251",32.10,4.00,0,333.03,384.13,54.1,50.3,0.429,1268129.4,1268129.4,25958,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367318,420551.00
04/27/2019 08:15,2,1.586,ACTIVE,212.83,354.07,59.990,1556367304,"201051344000594","174011545737251",31.71,5.00,0,330.03,379.92,50.9,47.2,0.398,1280555.0,1280555.0,49841,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367319,420552.00
04/27/2019 08:15,2,1.619,ACTIVE,213.51,355.58,60.022,1556367304,"201051344000469","174011545737251",31.77,3.70,0,333.03,377.52,52.2,48.4,0.429,1260572.8,1260572.8,18086,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367320,420553.00
04/27/2019 08:15,2,1.514,ACTIVE,212.61,355.28,60.033,1556367304,"201051344000585","174011545737251",31.83,6.00,0,333.03,379.92,48.8,45.2,0.389,1281406.7,1281406.7,26020,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367321,420554.00
04/27/2019 08:15,2,1.541,ACTIVE,213.96,351.67,60.012,1556367304,"201051344000853","174011545737251",31.53,4.00,0,333.93,376.31,49.2,45.6,0.384,1284001.8,1284001.8,17684,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367322,420555.00
04/27/2019 08:15,2,1.473,ACTIVE,212.38,354.97,60.022,1556367304,"201051344001145","174011545737251",31.89,5.00,0,333.93,382.33,47.6,44.0,0.389,1283544.1,1283544.1,25936,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367323,420556.00
04/27/2019 08:15,2,1.699,ACTIVE,212.38,357.68,60.028,1556367304,"201051344000438","174011545737251",32.05,5.00,0,332.73,385.63,55.2,51.4,0.442,1276501.1,1276501.1,25968,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367324,420557.00
04/27/2019 08:15,2,1.604,ACTIVE,211.93,356.78,60.043,1556367304,"201051344001135","174011545737251",32.01,5.50,0,332.13,381.42,52.0,48.3,0.420,1263355.5,1263355.5,25917,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367325,420558.00
04/27/2019 08:15,2,1.504,ACTIVE,213.29,357.08,60.022,1556367304,"201051344000983","174011545737251",32.07,5.00,0,333.03,376.92,48.9,45.3,0.402,1282040.9,1282040.9,17682,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367326,420559.00
04/27/2019 08:15,2,1.613,ACTIVE,212.61,356.18,60.028,1556367304,"201051344001203","174011545737251",32.03,5.00,0,332.43,379.92,52.4,48.6,0.429,1271074.8,1271074.8,25976,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367326,420560.00
04/27/2019 08:15,2,1.574,ACTIVE,212.16,357.38,60.022,1556367304,"201051344001230","174011545737251",32.05,6.30,0,331.83,380.22,51.1,47.4,0.411,1267316.5,1267316.5,25805,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367327,420561.00
04/27/2019 08:15,2,1.576,ACTIVE,211.93,359.18,60.022,1556367304,"201051344000646","174011545737251",32.22,5.00,0,330.63,383.23,51.4,47.7,0.424,1260884.0,1260884.0,25948,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367328,420562.00
04/27/2019 08:15,2,1.582,ACTIVE,213.51,354.07,60.028,1556367304,"201051344000867","174011545737251",31.73,5.00,0,332.13,375.71,50.9,47.2,0.402,1259207.5,1259207.5,49875,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367329,420563.00
04/27/2019 08:15,2,1.594,ACTIVE,213.74,354.07,60.028,1556367304,"201051344000633","174011545737251",31.67,4.50,0,333.03,378.42,51.1,47.4,0.420,1256606.4,1256606.4,49973,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367331,420564.00
04/27/2019 08:15,2,1.715,ACTIVE,211.93,354.67,60.017,1556367304,"201051344000955","174011545737251",31.63,6.00,0,331.83,384.43,55.0,51.1,0.451,1280950.0,1280950.0,25965,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367332,420565.00
04/27/2019 08:15,2,1.562,ACTIVE,213.29,353.77,60.033,1556367304,"201051344000648","174011545737251",31.75,3.70,0,332.13,377.22,50.3,46.7,0.402,1271806.2,1271806.2,49425,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367332,420566.00
04/27/2019 08:15,2,1.594,ACTIVE,213.51,351.37,60.028,1556367304,"201051344000645","174011545737251",31.49,4.50,0,333.93,375.41,50.9,47.2,0.402,1276700.7,1276700.7,49389,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367333,420567.00
04/27/2019 08:15,2,1.531,ACTIVE,213.51,355.28,60.059,1556367304,"201051344000569","174011545737251",31.91,4.50,0,332.43,376.92,49.5,45.9,0.393,1292853.5,1292853.5,17596,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367334,420568.00
04/27/2019 08:15,2,1.598,ACTIVE,213.74,356.48,60.038,1556367304,"179051228000119","174011545737251",32.26,6.70,0,333.03,378.42,52.3,48.5,0.424,79975.8,79975.8,17707,0,0,0,L,46974696,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556367335,420569.00
04/27/2019 08:30,2,1.619,ACTIVE,213.06,351.97,60.001,1556368204,"201051344000579","174011545737251",31.47,6.70,0,336.04,385.03,51.6,47.9,0.411,1292721.4,1292721.4,18050,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368205,420570.00
04/27/2019 08:30,2,1.650,ACTIVE,212.16,347.76,60.017,1556368204,"201051344001025","174011545737251",30.93,7.30,0,333.33,387.44,51.8,48.1,0.407,1275079.8,1275079.8,25978,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368206,420571.00
04/27/2019 08:30,2,1.666,ACTIVE,212.61,354.67,60.012,1556368204,"201051344001093","174011545737251",31.65,7.30,0,333.93,386.83,53.4,49.6,0.415,1258865.5,1258865.5,26022,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368207,420572.00
04/27/2019 08:30,2,1.615,ACTIVE,212.83,349.56,59.985,1556368204,"201051344000458","174011545737251",30.93,6.70,0,335.14,383.53,50.6,46.9,0.411,1275790.5,1275790.5,17800,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368208,420573.00
04/27/2019 08:30,2,1.686,ACTIVE,212.16,354.07,59.975,1556368204,"201051344000890","174011545737251",31.71,7.70,0,333.63,386.53,54.2,50.4,0.433,1273583.7,1273583.7,25935,0,0,0,L,1122011218,1,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368209,420574.00
04/27/2019 08:30,2,1.693,ACTIVE,213.06,347.76,60.006,1556368204,"201051344000988","174011545737251",20.59,6.00,0,332.73,369.10,35.4,32.2,0.283,983671.7,983671.7,18126,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368210,420575.00
04/27/2019 08:30,2,1.648,ACTIVE,213.06,351.07,59.996,1556368204,"201051344000582","174011545737251",31.33,6.00,0,333.63,385.03,52.4,48.6,0.420,1252419.9,1252419.9,25909,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368211,420576.00
04/27/2019 08:30,2,1.680,ACTIVE,212.83,354.97,60.028,1556368204,"201051344000868","174011545737251",31.67,5.00,0,333.33,385.33,53.9,50.1,0.438,1260992.9,1260992.9,49847,0,0,0,L,1122011218,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368212,420577.00
04/27/2019 08:30,2,1.684,ACTIVE,213.51,353.17,60.006,1556368204,"201051344000576","174011545737251",31.51,5.00,0,336.04,385.63,53.8,50.0,0.433,1279055.9,1279055.9,21892,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368212,420578.00
04/27/2019 08:30,2,1.721,ACTIVE,213.51,352.27,60.006,1556368204,"201051344001158","174011545737251",31.23,5.50,0,334.54,384.43,54.5,50.6,0.451,1255785.6,1255785.6,18112,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368213,420579.00
04/27/2019 08:30,2,1.678,ACTIVE,212.83,350.77,60.006,1556368204,"201051344000917","174011545737251",31.13,7.30,0,333.03,384.13,52.9,49.1,0.424,1268928.8,1268928.8,25827,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368214,420580.00
04/27/2019 08:30,2,1.797,ACTIVE,212.61,345.66,60.017,1556368204,"201051344000417","174011545737251",20.54,6.30,0,331.83,365.19,37.4,34.2,0.301,1018257.6,1018257.6,25974,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368216,420581.00
04/27/2019 08:30,2,1.748,ACTIVE,212.38,354.67,60.001,1556368204,"201051344000685","174011545737251",31.61,6.70,0,334.24,385.93,56.0,52.1,0.473,1275280.0,1275280.0,25996,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368217,420582.00
04/27/2019 08:30,2,1.820,ACTIVE,212.83,354.37,60.006,1556368204,"201051344000651","174011545737251",31.51,6.00,0,334.24,386.23,58.1,54.2,0.468,1268143.1,1268143.1,25959,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368218,420583.00
04/27/2019 08:30,2,1.779,ACTIVE,212.61,355.58,60.012,1556368204,"201051344000594","174011545737251",31.69,7.00,0,333.33,385.93,57.1,53.2,0.451,1280568.3,1280568.3,49842,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368219,420584.00
04/27/2019 08:30,2,1.846,ACTIVE,213.51,353.47,60.006,1556368204,"201051344000469","174011545737251",31.27,4.50,0,334.84,386.83,58.5,54.6,0.486,1260586.5,1260586.5,18087,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368220,420585.00
04/27/2019 08:30,2,1.773,ACTIVE,212.83,355.28,60.012,1556368204,"201051344000585","174011545737251",31.59,7.30,0,333.33,384.73,56.8,52.9,0.455,1281419.7,1281419.7,26021,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368221,420586.00
04/27/2019 08:30,2,1.779,ACTIVE,213.96,354.97,59.996,1556368204,"201051344000853","174011545737251",31.65,5.50,0,335.14,386.23,57.0,53.1,0.460,1284014.8,1284014.8,17685,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368222,420587.00
04/27/2019 08:30,2,1.730,ACTIVE,212.61,352.27,60.012,1556368204,"201051344001145","174011545737251",31.39,6.30,0,334.84,386.23,55.1,51.2,0.451,1283556.7,1283556.7,25937,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368223,420588.00
04/27/2019 08:30,2,1.879,ACTIVE,212.83,358.88,60.001,1556368204,"201051344000438","174011545737251",31.99,6.30,0,335.14,390.14,60.9,56.8,0.495,1276515.1,1276515.1,25969,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368224,420589.00
04/27/2019 08:30,2,1.857,ACTIVE,212.38,352.87,60.006,1556368204,"201051344001135","174011545737251",31.37,6.70,0,333.33,385.63,59.0,55.0,0.486,1263369.0,1263369.0,25918,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368225,420590.00
04/27/2019 08:30,2,1.775,ACTIVE,213.29,357.68,60.006,1556368204,"201051344000983","174011545737251",31.91,6.00,0,335.14,387.14,57.4,53.5,0.477,1282053.8,1282053.8,17683,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368226,420591.00
04/27/2019 08:30,2,1.916,ACTIVE,212.83,353.47,59.996,1556368204,"201051344001203","174011545737251",31.45,7.00,0,334.24,388.04,61.1,57.0,0.499,1271088.5,1271088.5,25977,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368227,420592.00
04/27/2019 08:30,2,1.881,ACTIVE,212.38,352.87,60.001,1556368204,"201051344001230","174011545737251",31.33,8.00,0,332.73,387.14,59.7,55.7,0.491,1267330.0,1267330.0,25806,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368227,420593.00
04/27/2019 08:30,2,1.848,ACTIVE,212.38,354.67,60.001,1556368204,"201051344000646","174011545737251",31.51,6.30,0,333.03,385.93,59.0,55.1,0.491,1260897.1,1260897.1,25949,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368228,420594.00
04/27/2019 08:30,2,1.867,ACTIVE,213.51,355.28,60.006,1556368204,"201051344000867","174011545737251",31.71,7.00,0,333.63,385.33,59.9,55.9,0.482,1259220.8,1259220.8,49876,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368229,420595.00
04/27/2019 08:30,2,1.883,ACTIVE,213.74,355.58,60.006,1556368204,"201051344000633","174011545737251",31.61,6.00,0,335.14,385.03,60.3,56.3,0.508,1256619.8,1256619.8,49974,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368230,420596.00
04/27/2019 08:30,2,2.016,ACTIVE,212.16,355.58,60.001,1556368204,"201051344000955","174011545737251",31.49,7.30,0,334.24,388.94,64.3,60.2,0.521,1280964.3,1280964.3,25966,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368231,420597.00
04/27/2019 08:30,2,1.883,ACTIVE,213.51,353.17,60.012,1556368204,"201051344000648","174011545737251",31.31,4.50,0,335.14,384.13,59.8,55.7,0.486,1271819.3,1271819.3,49426,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368232,420598.00
04/27/2019 08:30,2,1.900,ACTIVE,213.96,356.78,60.001,1556368204,"201051344000645","174011545737251",31.63,6.00,0,335.14,384.43,60.9,56.9,0.482,1276714.0,1276714.0,49390,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368233,420599.00
04/27/2019 08:30,2,1.859,ACTIVE,213.51,356.78,59.980,1556368204,"201051344000569","174011545737251",31.77,5.50,0,335.44,385.93,59.9,55.8,0.486,1292866.5,1292866.5,17597,0,0,0,L,1122011218,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368234,420600.00
04/27/2019 08:30,2,1.938,ACTIVE,213.96,358.58,59.996,1556368204,"179051228000119","174011545737251",31.85,7.70,0,335.74,387.44,62.5,58.4,0.521,79989.4,79989.4,17708,0,0,0,L,46974696,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556368235,420601.00
04/27/2019 08:45,2,2.500,ACTIVE,214.19,348.06,59.996,1556369104,"201051344000579","174011545737251",31.37,9.00,0,334.84,392.55,79.5,74.8,0.358,1292737.7,1292737.7,18051,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369105,420602.00
04/27/2019 08:45,2,2.510,ACTIVE,213.06,346.26,59.953,1556369104,"201051344001025","174011545737251",31.33,10.30,0,330.63,390.74,79.6,74.9,0.354,1275096.1,1275096.1,25979,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369106,420603.00
04/27/2019 08:45,2,2.559,ACTIVE,213.06,349.26,60.006,1556369104,"201051344001093","174011545737251",31.53,9.70,0,333.93,391.04,81.7,76.9,0.362,1258882.4,1258882.4,26023,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369107,420604.00
04/27/2019 08:45,2,2.385,ACTIVE,213.96,360.38,60.001,1556369104,"201051344000458","174011545737251",31.77,7.70,0,332.73,392.85,76.7,72.1,0.650,1275806.1,1275806.1,17801,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369108,420605.00
04/27/2019 08:45,2,2.510,ACTIVE,212.61,349.56,60.043,1556369104,"201051344000890","174011545737251",31.73,10.30,0,333.33,390.44,80.7,76.0,0.367,1273600.3,1273600.3,25936,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369109,420606.00
04/27/2019 08:45,2,2.525,ACTIVE,213.96,352.27,59.996,1556369104,"201051344000988","174011545737251",20.65,6.70,0,331.83,375.41,52.8,49.1,0.429,983682.3,983682.3,18127,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369110,420607.00
04/27/2019 08:45,2,2.434,ACTIVE,213.51,358.88,59.969,1556369104,"201051344000582","174011545737251",31.33,7.30,0,320.71,393.45,77.1,72.5,0.628,1252435.8,1252435.8,25910,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369111,420608.00
04/27/2019 08:45,2,2.479,ACTIVE,213.51,347.46,60.006,1556369104,"201051344000868","174011545737251",31.43,7.30,0,333.93,391.64,78.9,74.2,0.358,1261009.1,1261009.1,49848,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369112,420609.00
04/27/2019 08:45,2,2.439,ACTIVE,214.19,350.17,59.996,1556369104,"201051344000576","174011545737251",31.65,6.30,0,334.24,394.05,78.2,73.6,0.358,1279071.9,1279071.9,21893,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369113,420610.00
04/27/2019 08:45,2,2.471,ACTIVE,214.19,347.16,60.006,1556369104,"201051344001158","174011545737251",31.37,7.70,0,332.73,391.04,78.5,73.9,0.367,1255801.7,1255801.7,18113,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369114,420611.00
04/27/2019 08:45,2,2.402,ACTIVE,213.29,357.68,59.996,1556369104,"201051344000917","174011545737251",31.35,9.00,0,331.83,391.94,76.2,71.7,0.645,1268944.4,1268944.4,25828,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369115,420612.00
04/27/2019 08:45,2,2.498,ACTIVE,212.83,349.56,60.022,1556369104,"201051344000417","174011545737251",20.63,7.70,0,330.33,370.90,52.2,48.5,0.438,1018268.3,1018268.3,25975,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369116,420613.00
04/27/2019 08:45,2,2.475,ACTIVE,212.83,346.86,59.985,1556369104,"201051344000685","174011545737251",31.31,9.00,0,333.63,391.34,78.5,73.8,0.380,1275296.2,1275296.2,25997,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369117,420614.00
04/27/2019 08:45,2,2.533,ACTIVE,213.29,346.26,60.017,1556369104,"201051344000651","174011545737251",31.25,7.30,0,334.24,389.54,80.2,75.5,0.362,1268159.6,1268159.6,25960,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369118,420615.00
04/27/2019 08:45,2,2.465,ACTIVE,213.06,348.36,59.996,1556369104,"201051344000594","174011545737251",31.53,9.00,0,333.03,391.64,78.8,74.1,0.345,1280584.6,1280584.6,49843,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369119,420616.00
04/27/2019 08:45,2,2.477,ACTIVE,214.19,352.27,60.022,1556369104,"201051344000469","174011545737251",31.95,6.30,0,332.73,393.15,80.0,75.3,0.380,1260603.0,1260603.0,18088,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369120,420617.00
04/27/2019 08:45,2,2.406,ACTIVE,213.29,361.89,60.001,1556369104,"201051344000585","174011545737251",31.81,9.70,0,325.22,391.94,77.5,72.9,0.641,1281435.6,1281435.6,26022,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369121,420618.00
04/27/2019 08:45,2,2.422,ACTIVE,214.41,360.99,59.959,1556369104,"201051344000853","174011545737251",31.73,7.00,0,324.32,394.65,77.8,73.2,0.632,1284030.8,1284030.8,17686,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369122,420619.00
04/27/2019 08:45,2,2.383,ACTIVE,212.83,355.58,60.006,1556369104,"201051344001145","174011545737251",31.25,7.70,0,332.43,392.85,75.4,70.9,0.628,1283572.1,1283572.1,25938,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369123,420620.00
04/27/2019 08:45,2,2.533,ACTIVE,213.06,349.56,60.001,1556369104,"201051344000438","174011545737251",31.67,9.00,0,334.54,393.45,81.2,76.4,0.376,1276531.9,1276531.9,25970,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369124,420621.00
04/27/2019 08:45,2,2.490,ACTIVE,212.83,345.96,60.001,1556369104,"201051344001135","174011545737251",31.33,10.00,0,332.73,392.25,79.0,74.4,0.349,1263385.2,1263385.2,25919,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369125,420622.00
04/27/2019 08:45,2,2.404,ACTIVE,213.96,360.99,59.996,1556369104,"201051344000983","174011545737251",31.67,7.00,0,334.54,395.55,77.2,72.6,0.654,1282069.6,1282069.6,17684,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369126,420623.00
04/27/2019 08:45,2,2.535,ACTIVE,213.29,347.46,59.985,1556369104,"201051344001203","174011545737251",31.47,9.30,0,333.03,393.15,80.9,76.1,0.380,1271105.2,1271105.2,25978,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369126,420624.00
04/27/2019 08:45,2,2.475,ACTIVE,212.83,348.36,60.001,1556369104,"201051344001230","174011545737251",31.55,10.70,0,331.23,392.55,79.0,74.4,0.367,1267346.2,1267346.2,25807,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369127,420625.00
04/27/2019 08:45,2,2.449,ACTIVE,212.61,357.98,60.017,1556369104,"201051344000646","174011545737251",31.37,8.00,0,320.41,391.64,77.8,73.2,0.658,1260913.1,1260913.1,25950,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369128,420626.00
04/27/2019 08:45,2,2.469,ACTIVE,213.96,348.96,60.001,1556369104,"201051344000867","174011545737251",31.59,9.00,0,333.93,391.64,79.0,74.4,0.358,1259237.0,1259237.0,49877,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369129,420627.00
04/27/2019 08:45,2,2.484,ACTIVE,214.19,348.06,59.969,1556369104,"201051344000633","174011545737251",31.41,8.50,0,334.24,391.94,79.0,74.4,0.362,1256636.0,1256636.0,49975,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369130,420628.00
04/27/2019 08:45,2,2.609,ACTIVE,212.38,348.06,59.996,1556369104,"201051344000955","174011545737251",31.39,10.00,0,333.33,390.74,82.9,78.1,0.384,1280981.4,1280981.4,25967,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369131,420629.00
04/27/2019 08:45,2,2.445,ACTIVE,213.96,359.18,59.996,1556369104,"201051344000648","174011545737251",31.53,6.00,0,318.30,394.05,78.1,73.4,0.641,1271835.3,1271835.3,49427,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369132,420630.00
04/27/2019 08:45,2,2.482,ACTIVE,214.41,350.17,60.012,1556369104,"201051344000645","174011545737251",31.71,7.70,0,335.14,393.15,79.7,75.0,0.354,1276730.3,1276730.3,49391,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369133,420631.00
04/27/2019 08:45,2,2.438,ACTIVE,213.96,362.19,60.017,1556369104,"201051344000569","174011545737251",31.79,6.70,0,323.41,394.65,78.5,73.8,0.641,1292882.4,1292882.4,17598,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369134,420632.00
