ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 08:45,2,2.557,ACTIVE,214.19,352.57,60.012,1556369104,"179051228000119","174011545737251",31.83,10.00,0,334.54,392.55,82.4,77.6,0.384,80006.2,80006.2,17709,0,0,0,L,46974696,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556369135,420633.00
04/27/2019 09:00,2,2.654,ACTIVE,215.32,346.86,60.006,1556370004,"201051344000579","174011545737251",31.31,11.70,0,334.84,375.41,84.2,79.3,0.384,1292758.1,1292758.1,18052,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370005,420634.00
04/27/2019 09:00,2,2.686,ACTIVE,213.74,346.26,60.022,1556370004,"201051344001025","174011545737251",31.29,14.30,0,333.63,373.61,85.2,80.3,0.376,1275116.6,1275116.6,25980,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370006,420635.00
04/27/2019 09:00,2,2.713,ACTIVE,213.74,346.56,60.022,1556370004,"201051344001093","174011545737251",31.27,11.70,0,333.93,376.31,86.0,81.0,0.384,1258903.3,1258903.3,26024,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370007,420636.00
04/27/2019 09:00,2,2.590,ACTIVE,215.09,346.56,60.022,1556370004,"201051344000458","174011545737251",31.41,12.00,0,319.81,392.25,82.5,77.7,0.362,1275825.9,1275825.9,17802,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370008,420637.00
04/27/2019 09:00,2,2.730,ACTIVE,213.29,345.36,60.033,1556370004,"201051344000890","174011545737251",31.07,13.30,0,333.33,372.11,86.0,81.0,0.393,1273621.1,1273621.1,25937,0,0,0,L,1122011218,1,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370009,420638.00
04/27/2019 09:00,2,2.721,ACTIVE,215.09,353.47,60.017,1556370004,"201051344000988","174011545737251",20.36,7.70,0,332.13,380.22,56.2,52.3,0.468,983695.7,983695.7,18128,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370010,420639.00
04/27/2019 09:00,2,2.633,ACTIVE,214.19,345.96,60.022,1556370004,"201051344000582","174011545737251",31.07,10.00,0,318.00,391.34,82.8,78.0,0.380,1252455.7,1252455.7,25911,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370011,420640.00
04/27/2019 09:00,2,2.652,ACTIVE,214.64,347.76,60.022,1556370004,"201051344000868","174011545737251",31.31,8.50,0,334.24,374.51,84.2,79.3,0.380,1261029.4,1261029.4,49849,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370012,420641.00
04/27/2019 09:00,2,2.592,ACTIVE,215.32,350.77,60.017,1556370004,"201051344000576","174011545737251",31.65,9.00,0,321.61,389.24,83.1,78.3,0.380,1279092.0,1279092.0,21894,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370013,420642.00
04/27/2019 09:00,2,2.648,ACTIVE,215.09,347.76,60.028,1556370004,"201051344001158","174011545737251",30.87,10.00,0,318.30,389.84,82.8,78.0,0.389,1255821.9,1255821.9,18114,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370014,420643.00
04/27/2019 09:00,2,2.535,ACTIVE,213.96,347.76,60.022,1556370004,"201051344000917","174011545737251",31.47,11.70,0,320.11,392.25,80.8,76.1,0.371,1268964.2,1268964.2,25829,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370015,420644.00
04/27/2019 09:00,2,2.664,ACTIVE,213.51,349.86,60.012,1556370004,"201051344000417","174011545737251",20.20,10.00,0,329.73,376.92,54.5,50.7,0.451,1018281.5,1018281.5,25976,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370017,420645.00
04/27/2019 09:00,2,2.594,ACTIVE,213.29,345.66,60.022,1556370004,"201051344000685","174011545737251",31.13,11.00,0,332.73,372.71,81.9,77.1,0.393,1275316.4,1275316.4,25998,0,0,0,L,1122011218,1,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370018,420646.00
04/27/2019 09:00,2,2.674,ACTIVE,213.96,345.36,60.012,1556370004,"201051344000651","174011545737251",30.79,10.30,0,333.93,373.31,83.4,78.6,0.376,1268180.3,1268180.3,25961,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370019,420647.00
04/27/2019 09:00,2,2.576,ACTIVE,214.19,346.56,60.006,1556370004,"201051344000594","174011545737251",31.31,13.00,0,333.03,373.61,81.7,76.9,0.362,1280604.8,1280604.8,49844,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370020,420648.00
04/27/2019 09:00,2,2.592,ACTIVE,215.32,349.86,60.022,1556370004,"201051344000469","174011545737251",31.55,8.00,0,334.84,377.22,82.8,78.0,0.389,1260623.6,1260623.6,18089,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370021,420649.00
04/27/2019 09:00,2,2.598,ACTIVE,213.96,345.96,60.017,1556370004,"201051344000585","174011545737251",31.01,12.30,0,333.33,391.04,81.7,76.9,0.376,1281455.8,1281455.8,26023,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370022,420650.00
04/27/2019 09:00,2,2.568,ACTIVE,215.54,348.36,60.012,1556370004,"201051344000853","174011545737251",31.21,10.70,0,317.40,393.45,81.2,76.5,0.358,1284050.9,1284050.9,17687,0,0,0,L,1122011218,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370023,420651.00
04/27/2019 09:00,2,2.523,ACTIVE,213.51,345.36,60.033,1556370004,"201051344001145","174011545737251",30.93,10.30,0,319.51,393.15,79.1,74.5,0.362,1283591.7,1283591.7,25939,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370023,420652.00
04/27/2019 09:00,2,2.631,ACTIVE,213.51,348.66,59.990,1556370004,"201051344000438","174011545737251",31.41,10.70,0,334.54,374.81,83.7,78.8,0.380,1276552.7,1276552.7,25971,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370024,420653.00
04/27/2019 09:00,2,2.625,ACTIVE,213.51,343.55,60.059,1556370004,"201051344001135","174011545737251",30.87,12.30,0,333.63,372.71,82.0,77.3,0.362,1263405.6,1263405.6,25920,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370025,420654.00
04/27/2019 09:00,2,2.523,ACTIVE,214.87,349.56,59.969,1556370004,"201051344000983","174011545737251",31.59,9.70,0,319.51,394.65,80.7,76.0,0.380,1282089.5,1282089.5,17685,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370026,420655.00
04/27/2019 09:00,2,2.641,ACTIVE,213.74,345.66,60.038,1556370004,"201051344001203","174011545737251",31.25,12.30,0,334.24,374.21,83.5,78.7,0.389,1271125.9,1271125.9,25979,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370027,420656.00
04/27/2019 09:00,2,2.598,ACTIVE,213.06,344.76,60.038,1556370004,"201051344001230","174011545737251",31.07,13.30,0,318.61,388.04,81.8,77.0,0.376,1267366.5,1267366.5,25808,0,0,0,L,1122011218,1,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370028,420657.00
04/27/2019 09:00,2,2.576,ACTIVE,213.06,346.56,60.017,1556370004,"201051344000646","174011545737251",31.23,11.70,0,318.61,391.34,81.5,76.7,0.380,1260933.1,1260933.1,25951,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370029,420658.00
04/27/2019 09:00,2,2.605,ACTIVE,214.87,345.96,60.001,1556370004,"201051344000867","174011545737251",31.13,10.70,0,321.01,387.44,82.1,77.3,0.367,1259257.2,1259257.2,49878,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370030,420659.00
04/27/2019 09:00,2,2.590,ACTIVE,215.09,347.46,59.996,1556370004,"201051344000633","174011545737251",31.35,13.00,0,319.81,387.44,82.2,77.4,0.367,1256656.1,1256656.1,49976,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370031,420660.00
04/27/2019 09:00,2,2.684,ACTIVE,213.29,348.66,60.012,1556370004,"201051344000955","174011545737251",31.49,13.00,0,332.73,373.31,85.6,80.7,0.389,1281002.5,1281002.5,25968,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370032,420661.00
04/27/2019 09:00,2,2.564,ACTIVE,215.09,348.66,60.012,1556370004,"201051344000648","174011545737251",31.49,9.00,0,318.91,394.05,81.9,77.1,0.371,1271855.2,1271855.2,49428,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370033,420662.00
04/27/2019 09:00,2,2.650,ACTIVE,215.54,348.66,60.017,1556370004,"201051344000645","174011545737251",31.07,10.00,0,334.24,374.81,83.5,78.7,0.376,1276750.6,1276750.6,49392,0,0,0,L,1122011218,1,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370034,420663.00
04/27/2019 09:00,2,2.600,ACTIVE,215.09,348.36,60.022,1556370004,"201051344000569","174011545737251",31.51,9.30,0,321.01,393.75,83.0,78.2,0.376,1292902.5,1292902.5,17599,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370035,420664.00
04/27/2019 09:00,2,2.719,ACTIVE,215.32,352.27,60.033,1556370004,"179051228000119","174011545737251",31.27,12.30,0,336.04,376.31,86.1,81.2,0.398,80027.1,80027.1,17710,0,0,0,L,46974696,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370036,420665.00
04/27/2019 09:15,2,2.617,ACTIVE,215.09,346.26,59.948,1556370904,"201051344000579","174011545737251",31.07,14.00,0,334.24,371.21,82.4,77.6,0.376,1292778.5,1292778.5,18053,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370905,420666.00
04/27/2019 09:15,2,2.646,ACTIVE,213.29,345.06,59.996,1556370904,"201051344001025","174011545737251",31.15,15.80,0,333.03,370.90,83.5,78.7,0.371,1275137.2,1275137.2,25981,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370906,420667.00
04/27/2019 09:15,2,2.623,ACTIVE,213.51,345.96,59.980,1556370904,"201051344001093","174011545737251",31.17,13.70,0,333.33,372.11,82.8,78.0,0.371,1258923.9,1258923.9,26025,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370907,420668.00
04/27/2019 09:15,2,2.510,ACTIVE,214.87,347.76,59.996,1556370904,"201051344000458","174011545737251",31.51,15.00,0,332.43,369.70,80.0,75.3,0.362,1275845.7,1275845.7,17803,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370908,420669.00
04/27/2019 09:15,2,2.646,ACTIVE,213.06,343.55,59.985,1556370904,"201051344000890","174011545737251",31.01,14.70,0,332.13,369.10,83.1,78.3,0.376,1273641.7,1273641.7,25938,0,0,0,L,1122011218,1,122.68,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370909,420670.00
04/27/2019 09:15,2,2.656,ACTIVE,214.87,352.87,59.990,1556370904,"201051344000988","174011545737251",20.10,9.00,0,333.33,379.62,54.1,50.3,0.442,983709.0,983709.0,18129,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370909,420671.00
04/27/2019 09:15,2,2.588,ACTIVE,213.96,345.66,59.996,1556370904,"201051344000582","174011545737251",30.71,11.30,0,332.73,369.40,80.5,75.8,0.367,1252475.7,1252475.7,25912,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370910,420672.00
04/27/2019 09:15,2,2.592,ACTIVE,214.64,346.86,59.996,1556370904,"201051344000868","174011545737251",31.07,10.70,0,334.24,370.90,81.6,76.8,0.371,1261049.7,1261049.7,49850,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370911,420673.00
04/27/2019 09:15,2,2.527,ACTIVE,215.54,350.17,60.001,1556370904,"201051344000576","174011545737251",31.59,10.00,0,334.54,373.01,80.9,76.2,0.371,1279112.1,1279112.1,21895,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370912,420674.00
04/27/2019 09:15,2,2.574,ACTIVE,215.32,346.56,59.996,1556370904,"201051344001158","174011545737251",31.01,11.70,0,334.24,370.90,80.8,76.1,0.367,1255842.0,1255842.0,18115,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370913,420675.00
04/27/2019 09:15,2,2.484,ACTIVE,213.74,348.96,59.985,1556370904,"201051344000917","174011545737251",31.53,13.70,0,331.83,369.70,79.4,74.7,0.371,1268984.0,1268984.0,25830,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370914,420676.00
04/27/2019 09:15,2,2.639,ACTIVE,213.51,349.86,60.006,1556370904,"201051344000417","174011545737251",20.14,11.00,0,330.93,375.71,53.9,50.1,0.446,1018294.7,1018294.7,25977,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370915,420677.00
04/27/2019 09:15,2,2.564,ACTIVE,213.29,345.96,60.001,1556370904,"201051344000685","174011545737251",31.25,12.30,0,332.13,369.40,81.1,76.4,0.389,1275336.7,1275336.7,25999,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370917,420678.00
04/27/2019 09:15,2,2.627,ACTIVE,213.74,345.36,59.996,1556370904,"201051344000651","174011545737251",31.07,12.00,0,333.33,370.00,82.7,77.9,0.376,1268200.9,1268200.9,25962,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370918,420679.00
04/27/2019 09:15,2,2.570,ACTIVE,214.19,346.26,59.975,1556370904,"201051344000594","174011545737251",31.03,15.50,0,333.33,369.70,80.8,76.0,0.358,1280625.0,1280625.0,49845,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370919,420680.00
04/27/2019 09:15,2,2.582,ACTIVE,215.32,347.16,60.001,1556370904,"201051344000469","174011545737251",31.29,10.30,0,334.24,373.31,81.8,77.1,0.376,1260644.0,1260644.0,18090,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370920,420681.00
04/27/2019 09:15,2,2.621,ACTIVE,213.74,345.36,60.006,1556370904,"201051344000585","174011545737251",30.73,14.70,0,333.03,372.11,81.6,76.9,0.367,1281476.1,1281476.1,26024,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370921,420682.00
04/27/2019 09:15,2,2.545,ACTIVE,215.77,348.06,60.006,1556370904,"201051344000853","174011545737251",31.29,12.00,0,335.14,373.01,80.6,75.9,0.354,1284071.0,1284071.0,17688,0,0,0,L,1122011218,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370922,420683.00
04/27/2019 09:15,2,2.490,ACTIVE,213.29,346.56,60.001,1556370904,"201051344001145","174011545737251",31.31,12.00,0,333.03,371.21,79.0,74.3,0.362,1283611.3,1283611.3,25940,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370923,420684.00
04/27/2019 09:15,2,2.619,ACTIVE,213.51,346.26,60.006,1556370904,"201051344000438","174011545737251",31.27,12.70,0,333.93,372.41,82.9,78.1,0.380,1276573.4,1276573.4,25972,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370924,420685.00
04/27/2019 09:15,2,2.605,ACTIVE,213.29,343.85,60.001,1556370904,"201051344001135","174011545737251",30.93,14.70,0,331.83,369.10,81.6,76.9,0.362,1263425.9,1263425.9,25921,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370924,420686.00
04/27/2019 09:15,2,2.498,ACTIVE,215.09,349.56,60.001,1556370904,"201051344000983","174011545737251",31.63,11.00,0,334.84,373.61,80.0,75.3,0.376,1282109.4,1282109.4,17686,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370925,420687.00
04/27/2019 09:15,2,2.605,ACTIVE,213.74,345.06,60.017,1556370904,"201051344001203","174011545737251",31.09,14.00,0,333.33,371.21,82.1,77.3,0.384,1271146.5,1271146.5,25980,0,0,0,L,1122011218,1,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370926,420688.00
04/27/2019 09:15,2,2.564,ACTIVE,213.06,343.55,59.990,1556370904,"201051344001230","174011545737251",30.85,15.00,0,331.83,369.70,80.2,75.5,0.371,1267386.7,1267386.7,25809,0,0,0,L,1122011218,1,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370927,420689.00
04/27/2019 09:15,2,2.572,ACTIVE,213.06,345.06,60.012,1556370904,"201051344000646","174011545737251",30.87,13.30,0,332.43,370.00,80.4,75.7,0.376,1260953.2,1260953.2,25952,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370928,420690.00
04/27/2019 09:15,2,2.559,ACTIVE,214.64,345.06,60.006,1556370904,"201051344000867","174011545737251",31.03,12.30,0,333.33,370.30,80.5,75.8,0.362,1259277.3,1259277.3,49879,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370929,420691.00
04/27/2019 09:15,2,2.545,ACTIVE,215.09,348.36,60.043,1556370904,"201051344000633","174011545737251",31.05,14.70,0,333.33,369.40,80.1,75.4,0.358,1256676.2,1256676.2,49977,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370930,420692.00
04/27/2019 09:15,2,2.635,ACTIVE,212.83,345.36,59.996,1556370904,"201051344000955","174011545737251",31.17,15.50,0,332.73,370.90,83.1,78.3,0.380,1281023.4,1281023.4,25969,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370931,420693.00
04/27/2019 09:15,2,2.504,ACTIVE,214.87,346.56,60.006,1556370904,"201051344000648","174011545737251",31.35,10.00,0,335.14,371.81,79.6,74.9,0.367,1271875.1,1271875.1,49429,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370932,420694.00
04/27/2019 09:15,2,2.568,ACTIVE,215.09,347.16,60.001,1556370904,"201051344000645","174011545737251",30.99,10.00,0,332.73,371.21,80.7,75.9,0.376,1276770.8,1276770.8,49393,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370933,420695.00
04/27/2019 09:15,2,2.525,ACTIVE,214.87,347.76,60.012,1556370904,"201051344000569","174011545737251",31.43,10.30,0,335.14,375.11,80.3,75.6,0.371,1292922.6,1292922.6,17600,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370934,420696.00
04/27/2019 09:15,2,2.611,ACTIVE,215.09,351.97,60.001,1556370904,"179051228000119","174011545737251",31.43,13.30,0,336.64,372.71,83.2,78.3,0.384,80047.9,80047.9,17711,0,0,0,L,46974696,1,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556370935,420697.00
04/27/2019 09:30,2,2.764,ACTIVE,215.09,347.76,60.033,1556371804,"201051344000579","174011545737251",31.01,15.00,0,318.00,390.74,86.8,81.9,0.398,1292797.6,1292797.6,18054,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371806,420698.00
04/27/2019 09:30,2,2.795,ACTIVE,213.74,344.76,60.022,1556371804,"201051344001025","174011545737251",31.09,17.00,0,322.21,387.74,88.1,83.1,0.393,1275156.7,1275156.7,25982,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371807,420699.00
04/27/2019 09:30,2,2.744,ACTIVE,213.74,348.66,60.017,1556371804,"201051344001093","174011545737251",31.39,14.00,0,320.71,388.94,87.2,82.3,0.389,1258943.1,1258943.1,26026,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371808,420700.00
04/27/2019 09:30,2,2.689,ACTIVE,215.09,346.56,60.022,1556371804,"201051344000458","174011545737251",31.17,15.50,0,319.81,389.84,84.9,80.0,0.380,1275864.4,1275864.4,17804,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371808,420701.00
04/27/2019 09:30,2,2.779,ACTIVE,213.29,345.36,60.054,1556371804,"201051344000890","174011545737251",31.13,15.80,0,320.11,388.94,87.7,82.7,0.402,1273661.1,1273661.1,25939,0,0,0,L,1122011218,1,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371809,420702.00
04/27/2019 09:30,2,2.779,ACTIVE,215.09,354.37,60.022,1556371804,"201051344000988","174011545737251",20.30,9.30,0,332.73,378.72,57.2,53.3,0.473,983721.5,983721.5,18130,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371810,420703.00
04/27/2019 09:30,2,2.693,ACTIVE,214.41,346.86,60.033,1556371804,"201051344000582","174011545737251",31.21,12.70,0,319.51,388.94,85.1,80.2,0.389,1252494.5,1252494.5,25913,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371811,420704.00
04/27/2019 09:30,2,2.752,ACTIVE,214.64,347.76,60.028,1556371804,"201051344000868","174011545737251",30.95,10.30,0,318.61,389.84,86.3,81.3,0.393,1261068.8,1261068.8,49851,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371812,420705.00
04/27/2019 09:30,2,2.682,ACTIVE,215.32,349.56,60.012,1556371804,"201051344000576","174011545737251",31.55,10.30,0,318.61,391.64,85.7,80.7,0.398,1279131.1,1279131.1,21896,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371813,420706.00
04/27/2019 09:30,2,2.721,ACTIVE,215.32,347.46,60.043,1556371804,"201051344001158","174011545737251",31.03,11.30,0,320.71,391.04,85.5,80.6,0.402,1255861.0,1255861.0,18116,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371814,420707.00
04/27/2019 09:30,2,2.686,ACTIVE,213.96,345.96,60.017,1556371804,"201051344000917","174011545737251",30.95,14.00,0,321.31,388.64,84.1,79.3,0.384,1269002.5,1269002.5,25831,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371815,420708.00
04/27/2019 09:30,2,2.785,ACTIVE,213.51,350.17,60.017,1556371804,"201051344000417","174011545737251",20.16,12.00,0,329.73,374.21,56.9,53.0,0.473,1018307.2,1018307.2,25978,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371817,420709.00
04/27/2019 09:30,2,2.734,ACTIVE,213.29,345.96,59.996,1556371804,"201051344000685","174011545737251",31.11,13.00,0,317.10,388.94,86.1,81.2,0.415,1275355.7,1275355.7,26000,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371818,420710.00
04/27/2019 09:30,2,2.791,ACTIVE,213.96,345.96,60.017,1556371804,"201051344000651","174011545737251",31.03,12.30,0,318.30,388.64,87.8,82.8,0.398,1268220.4,1268220.4,25963,0,0,0,L,1122011218,1,123.36,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371819,420711.00
04/27/2019 09:30,2,2.748,ACTIVE,214.19,346.86,60.028,1556371804,"201051344000594","174011545737251",30.83,16.70,0,321.31,389.24,85.8,80.9,0.389,1280644.0,1280644.0,49846,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371820,420712.00
04/27/2019 09:30,2,2.754,ACTIVE,215.09,346.86,60.022,1556371804,"201051344000469","174011545737251",31.23,10.00,0,315.90,391.94,87.2,82.2,0.407,1260663.3,1260663.3,18091,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371821,420713.00
04/27/2019 09:30,2,2.740,ACTIVE,213.96,348.06,60.028,1556371804,"201051344000585","174011545737251",31.39,14.30,0,318.91,388.04,87.1,82.2,0.393,1281495.3,1281495.3,26025,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371822,420714.00
04/27/2019 09:30,2,2.713,ACTIVE,215.54,348.36,60.033,1556371804,"201051344000853","174011545737251",31.45,11.70,0,320.71,392.55,86.4,81.5,0.384,1284090.1,1284090.1,17689,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371823,420715.00
04/27/2019 09:30,2,2.693,ACTIVE,213.51,345.36,60.028,1556371804,"201051344001145","174011545737251",30.97,12.30,0,320.11,389.84,84.5,79.6,0.389,1283629.9,1283629.9,25941,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371824,420716.00
04/27/2019 09:30,2,2.779,ACTIVE,213.74,348.96,60.006,1556371804,"201051344000438","174011545737251",31.43,13.30,0,318.91,390.14,88.5,83.5,0.411,1276592.9,1276592.9,25973,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371825,420717.00
04/27/2019 09:30,2,2.770,ACTIVE,213.51,345.06,60.022,1556371804,"201051344001135","174011545737251",31.09,15.50,0,321.01,387.74,87.2,82.2,0.389,1263445.1,1263445.1,25922,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371826,420718.00
04/27/2019 09:30,2,2.664,ACTIVE,215.09,351.97,60.054,1556371804,"201051344000983","174011545737251",31.75,10.70,0,319.21,393.15,85.7,80.8,0.407,1282128.3,1282128.3,17687,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371826,420719.00
04/27/2019 09:30,2,2.783,ACTIVE,213.96,345.06,59.980,1556371804,"201051344001203","174011545737251",31.13,14.70,0,319.21,389.54,87.8,82.8,0.411,1271165.9,1271165.9,25981,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371827,420720.00
04/27/2019 09:30,2,2.719,ACTIVE,213.29,346.26,60.017,1556371804,"201051344001230","174011545737251",31.17,15.00,0,321.31,389.84,85.9,81.0,0.393,1267405.6,1267405.6,25810,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371828,420721.00
04/27/2019 09:30,2,2.750,ACTIVE,213.29,345.96,60.022,1556371804,"201051344000646","174011545737251",30.99,14.00,0,318.91,388.94,86.2,81.3,0.407,1260972.2,1260972.2,25953,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371829,420722.00
04/27/2019 09:30,2,2.742,ACTIVE,214.87,347.16,60.028,1556371804,"201051344000867","174011545737251",31.09,12.70,0,320.41,389.24,86.3,81.4,0.389,1259296.3,1259296.3,49880,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371830,420723.00
04/27/2019 09:30,2,2.721,ACTIVE,215.09,346.56,60.028,1556371804,"201051344000633","174011545737251",31.23,16.30,0,319.21,390.44,86.0,81.1,0.393,1256695.1,1256695.1,49978,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371831,420724.00
04/27/2019 09:30,2,2.832,ACTIVE,213.29,345.06,60.001,1556371804,"201051344000955","174011545737251",31.09,16.70,0,321.31,388.04,89.2,84.2,0.411,1281043.0,1281043.0,25970,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371832,420725.00
04/27/2019 09:30,2,2.693,ACTIVE,214.87,348.06,60.059,1556371804,"201051344000648","174011545737251",31.41,10.30,0,319.81,390.74,85.7,80.8,0.398,1271893.9,1271893.9,49430,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371833,420726.00
04/27/2019 09:30,2,2.750,ACTIVE,215.32,348.66,60.059,1556371804,"201051344000645","174011545737251",31.29,11.00,0,318.61,390.74,87.2,82.2,0.402,1276789.8,1276789.8,49394,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371834,420727.00
04/27/2019 09:30,2,2.717,ACTIVE,215.09,349.86,60.033,1556371804,"201051344000569","174011545737251",31.65,10.30,0,323.72,393.15,87.1,82.1,0.411,1292941.6,1292941.6,17601,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371835,420728.00
04/27/2019 09:30,2,2.832,ACTIVE,215.32,352.57,60.043,1556371804,"179051228000119","174011545737251",31.29,13.30,0,320.11,397.35,89.8,84.7,0.420,80067.6,80067.6,17712,0,0,0,L,46974696,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556371836,420729.00
04/27/2019 09:45,2,3.268,ACTIVE,215.54,350.17,60.028,1556372704,"201051344000579","174011545737251",30.73,15.80,0,334.24,373.61,101.8,96.3,0.473,1292820.1,1292820.1,18055,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372705,420730.00
04/27/2019 09:45,2,3.279,ACTIVE,213.96,347.76,60.033,1556372704,"201051344001025","174011545737251",31.09,18.30,0,333.03,371.51,103.3,97.8,0.460,1275179.5,1275179.5,25983,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372706,420731.00
04/27/2019 09:45,2,3.268,ACTIVE,214.19,348.96,60.001,1556372704,"201051344001093","174011545737251",30.91,15.00,0,333.63,373.61,102.3,96.8,0.460,1258965.7,1258965.7,26027,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372707,420732.00
04/27/2019 09:45,2,3.156,ACTIVE,215.54,349.26,60.012,1556372704,"201051344000458","174011545737251",31.19,17.50,0,333.93,371.51,99.7,94.3,0.451,1275886.4,1275886.4,17805,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372708,420733.00
04/27/2019 09:45,2,3.287,ACTIVE,213.29,347.46,60.038,1556372704,"201051344000890","174011545737251",30.93,16.00,0,333.03,371.81,103.0,97.5,0.473,1273683.8,1273683.8,25940,0,0,0,L,1122011218,1,122.91,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372709,420734.00
04/27/2019 09:45,2,3.289,ACTIVE,215.54,357.98,60.049,1556372704,"201051344000988","174011545737251",20.12,10.70,0,333.33,383.83,67.0,62.8,0.557,983736.1,983736.1,18131,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372710,420735.00
04/27/2019 09:45,2,3.189,ACTIVE,214.64,348.96,60.043,1556372704,"201051344000582","174011545737251",31.03,13.30,0,333.33,373.31,100.3,94.9,0.464,1252516.6,1252516.6,25914,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372711,420736.00
04/27/2019 09:45,2,3.232,ACTIVE,215.09,350.77,60.043,1556372704,"201051344000868","174011545737251",30.95,11.70,0,334.24,373.91,101.3,95.8,0.464,1261091.2,1261091.2,49852,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372712,420737.00
04/27/2019 09:45,2,3.180,ACTIVE,216.00,352.57,60.038,1556372704,"201051344000576","174011545737251",31.29,11.30,0,334.54,373.91,100.8,95.3,0.464,1279153.4,1279153.4,21897,0,0,0,L,1122011218,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372713,420738.00
04/27/2019 09:45,2,3.227,ACTIVE,215.77,350.47,60.038,1556372704,"201051344001158","174011545737251",30.73,13.30,0,334.24,373.91,100.4,95.0,0.460,1255883.2,1255883.2,18117,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372714,420739.00
04/27/2019 09:45,2,3.174,ACTIVE,213.96,348.06,60.043,1556372704,"201051344000917","174011545737251",30.95,15.50,0,332.13,372.71,99.5,94.1,0.464,1269024.6,1269024.6,25832,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372715,420740.00
04/27/2019 09:45,2,3.279,ACTIVE,213.74,353.77,60.033,1556372704,"201051344000417","174011545737251",20.14,12.70,0,330.93,380.22,66.8,62.6,0.561,1018321.8,1018321.8,25979,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372716,420741.00
04/27/2019 09:45,2,3.240,ACTIVE,213.74,347.76,60.043,1556372704,"201051344000685","174011545737251",30.93,14.00,0,331.83,371.81,101.5,96.1,0.491,1275378.2,1275378.2,26001,0,0,0,L,1122011218,1,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372717,420742.00
04/27/2019 09:45,2,3.305,ACTIVE,214.19,348.66,60.043,1556372704,"201051344000651","174011545737251",30.73,14.30,0,333.63,373.31,102.9,97.4,0.468,1268243.2,1268243.2,25964,0,0,0,L,1122011218,1,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372718,420743.00
04/27/2019 09:45,2,3.219,ACTIVE,214.64,348.66,60.038,1556372704,"201051344000594","174011545737251",30.93,18.30,0,332.13,373.01,100.8,95.4,0.455,1280666.4,1280666.4,49847,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372719,420744.00
04/27/2019 09:45,2,3.221,ACTIVE,215.77,350.77,60.038,1556372704,"201051344000469","174011545737251",31.13,11.70,0,334.24,375.11,101.6,96.2,0.482,1260685.9,1260685.9,18092,0,0,0,L,1122011218,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372720,420745.00
04/27/2019 09:45,2,3.254,ACTIVE,214.41,348.36,60.043,1556372704,"201051344000585","174011545737251",30.89,15.80,0,333.33,372.71,101.8,96.3,0.468,1281518.0,1281518.0,26026,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372721,420746.00
04/27/2019 09:45,2,3.197,ACTIVE,216.22,350.77,60.033,1556372704,"201051344000853","174011545737251",31.15,14.70,0,334.84,374.81,100.9,95.4,0.451,1284112.5,1284112.5,17690,0,0,0,L,1122011218,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372722,420747.00
04/27/2019 09:45,2,3.125,ACTIVE,213.74,348.06,60.038,1556372704,"201051344001145","174011545737251",31.31,13.00,0,332.73,372.71,99.1,93.7,0.460,1283651.9,1283651.9,25942,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372723,420748.00
04/27/2019 09:45,2,3.264,ACTIVE,213.96,348.06,60.043,1556372704,"201051344000438","174011545737251",31.17,15.00,0,334.24,374.81,103.0,97.5,0.477,1276615.9,1276615.9,25974,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372724,420749.00
04/27/2019 09:45,2,3.240,ACTIVE,213.96,346.56,60.028,1556372704,"201051344001135","174011545737251",30.89,17.80,0,332.43,370.60,101.5,96.0,0.460,1263467.8,1263467.8,25923,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372725,420750.00
04/27/2019 09:45,2,3.139,ACTIVE,215.54,348.66,60.038,1556372704,"201051344000983","174011545737251",31.25,12.30,0,333.33,375.11,99.4,94.0,0.473,1282150.5,1282150.5,17688,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372726,420751.00
04/27/2019 09:45,2,3.205,ACTIVE,214.19,348.06,60.038,1556372704,"201051344001203","174011545737251",31.35,15.80,0,333.63,373.61,101.8,96.3,0.473,1271188.7,1271188.7,25982,0,0,0,L,1122011218,1,123.36,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372726,420752.00
04/27/2019 09:45,2,3.195,ACTIVE,213.29,345.96,60.070,1556372704,"201051344001230","174011545737251",30.85,15.30,0,332.13,372.71,99.9,94.5,0.468,1267427.9,1267427.9,25811,0,0,0,L,1122011218,1,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372727,420753.00
04/27/2019 09:45,2,3.199,ACTIVE,213.29,346.86,60.001,1556372704,"201051344000646","174011545737251",30.89,15.50,0,332.43,371.51,100.1,94.7,0.468,1260994.5,1260994.5,25954,0,0,0,L,1122011218,1,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372728,420754.00
04/27/2019 09:45,2,3.178,ACTIVE,215.32,350.17,60.070,1556372704,"201051344000867","174011545737251",30.87,14.70,0,334.24,373.31,99.4,94.0,0.468,1259318.6,1259318.6,49881,0,0,0,L,1122011218,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372729,420755.00
04/27/2019 09:45,2,3.170,ACTIVE,215.54,351.07,60.006,1556372704,"201051344000633","174011545737251",30.83,18.30,0,332.73,373.01,99.0,93.6,0.460,1256717.3,1256717.3,49979,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372730,420756.00
04/27/2019 09:45,2,3.234,ACTIVE,213.29,348.66,60.043,1556372704,"201051344000955","174011545737251",31.29,17.30,0,332.13,372.71,102.5,97.0,0.473,1281066.1,1281066.1,25971,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372731,420757.00
04/27/2019 09:45,2,3.133,ACTIVE,215.32,349.56,60.043,1556372704,"201051344000648","174011545737251",30.91,11.70,0,334.54,373.01,98.1,92.8,0.455,1271916.0,1271916.0,49431,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372732,420758.00
04/27/2019 09:45,2,3.162,ACTIVE,215.54,350.47,60.049,1556372704,"201051344000645","174011545737251",31.09,12.30,0,333.33,373.31,99.6,94.2,0.446,1276812.3,1276812.3,49395,0,0,0,L,1122011218,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372733,420759.00
04/27/2019 09:45,2,3.119,ACTIVE,215.32,350.77,60.043,1556372704,"201051344000569","174011545737251",31.51,11.70,0,334.54,376.62,99.5,94.1,0.464,1292964.0,1292964.0,17602,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372734,420760.00
04/27/2019 09:45,2,3.219,ACTIVE,215.54,354.97,60.043,1556372704,"179051228000119","174011545737251",31.27,15.00,0,336.64,378.42,101.9,96.4,0.482,80090.7,80090.7,17713,0,0,0,L,46974696,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556372735,420761.00
04/27/2019 10:00,2,3.418,ACTIVE,216.00,351.37,60.038,1556373604,"201051344000579","174011545737251",30.97,16.30,0,334.84,375.71,107.2,101.6,0.499,1292843.8,1292843.8,18056,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373605,420762.00
04/27/2019 10:00,2,3.471,ACTIVE,213.74,347.16,60.028,1556373604,"201051344001025","174011545737251",30.99,19.50,0,333.33,373.61,108.9,103.2,0.486,1275203.5,1275203.5,25984,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373606,420763.00
04/27/2019 10:00,2,3.424,ACTIVE,213.96,348.96,60.028,1556373604,"201051344001093","174011545737251",31.05,15.50,0,333.63,376.31,107.7,102.1,0.491,1258989.5,1258989.5,26028,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373607,420764.00
04/27/2019 10:00,2,3.352,ACTIVE,215.77,350.77,60.028,1556373604,"201051344000458","174011545737251",30.93,19.00,0,334.54,373.91,105.0,99.4,0.482,1275909.7,1275909.7,17806,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373608,420765.00
04/27/2019 10:00,2,3.463,ACTIVE,213.29,347.46,60.038,1556373604,"201051344000890","174011545737251",30.93,16.30,0,332.43,373.01,108.5,102.8,0.499,1273707.8,1273707.8,25941,0,0,0,L,1122011218,1,122.91,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373609,420766.00
04/27/2019 10:00,2,3.414,ACTIVE,215.77,359.48,60.033,1556373604,"201051344000988","174011545737251",20.34,11.00,0,333.93,387.44,70.3,65.9,0.588,983751.6,983751.6,18132,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373610,420767.00
04/27/2019 10:00,2,3.400,ACTIVE,214.41,348.96,60.038,1556373604,"201051344000582","174011545737251",30.69,13.70,0,333.63,376.01,105.7,100.1,0.491,1252540.0,1252540.0,25915,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373611,420768.00
04/27/2019 10:00,2,3.395,ACTIVE,215.09,349.86,60.038,1556373604,"201051344000868","174011545737251",30.91,12.70,0,333.63,375.71,106.2,100.6,0.486,1261114.9,1261114.9,49853,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373612,420769.00
04/27/2019 10:00,2,3.357,ACTIVE,216.00,351.97,60.038,1556373604,"201051344000576","174011545737251",31.01,12.30,0,334.54,376.01,105.4,99.8,0.486,1279176.9,1279176.9,21898,0,0,0,L,1122011218,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373613,420770.00
04/27/2019 10:00,2,3.365,ACTIVE,216.00,351.67,60.049,1556373604,"201051344001158","174011545737251",30.93,14.70,0,334.24,375.71,105.5,99.9,0.495,1255906.7,1255906.7,18118,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373614,420771.00
04/27/2019 10:00,2,3.301,ACTIVE,214.19,349.86,60.033,1556373604,"201051344000917","174011545737251",31.31,16.00,0,332.13,374.51,104.6,99.1,0.491,1269047.7,1269047.7,25833,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373615,420772.00
04/27/2019 10:00,2,3.461,ACTIVE,213.74,354.37,60.049,1556373604,"201051344000417","174011545737251",20.10,13.70,0,330.33,382.33,70.5,66.1,0.592,1018337.3,1018337.3,25980,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373616,420773.00
04/27/2019 10:00,2,3.420,ACTIVE,213.51,348.96,60.033,1556373604,"201051344000685","174011545737251",30.95,14.30,0,332.43,374.51,107.2,101.6,0.521,1275401.9,1275401.9,26002,0,0,0,L,1122011218,1,123.36,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373617,420774.00
04/27/2019 10:00,2,3.479,ACTIVE,214.41,349.86,60.043,1556373604,"201051344000651","174011545737251",30.83,15.00,0,333.93,375.71,108.6,102.9,0.499,1268267.3,1268267.3,25965,0,0,0,L,1122011218,1,123.59,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373618,420775.00
