ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 10:00,2,3.402,ACTIVE,214.87,351.07,60.043,1556373604,"201051344000594","174011545737251",30.79,19.80,0,333.63,375.41,106.1,100.5,0.482,1280690.0,1280690.0,49848,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373619,420776.00
04/27/2019 10:00,2,3.406,ACTIVE,216.00,351.67,60.043,1556373604,"201051344000469","174011545737251",30.93,12.30,0,333.03,376.01,106.7,101.1,0.504,1260709.7,1260709.7,18093,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373620,420777.00
04/27/2019 10:00,2,3.436,ACTIVE,214.19,348.66,60.070,1556373604,"201051344000585","174011545737251",30.91,15.50,0,333.33,376.31,107.6,101.9,0.499,1281541.9,1281541.9,26027,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373621,420778.00
04/27/2019 10:00,2,3.373,ACTIVE,216.22,351.97,60.028,1556373604,"201051344000853","174011545737251",30.99,15.00,0,337.84,376.92,105.9,100.3,0.491,1284136.2,1284136.2,17691,0,0,0,L,1122011218,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373622,420779.00
04/27/2019 10:00,2,3.320,ACTIVE,213.51,347.46,60.054,1556373604,"201051344001145","174011545737251",31.09,13.70,0,328.22,378.42,104.5,99.0,0.495,1283675.1,1283675.1,25943,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373623,420780.00
04/27/2019 10:00,2,3.439,ACTIVE,213.96,348.96,60.059,1556373604,"201051344000438","174011545737251",31.23,15.50,0,334.24,376.31,108.8,103.1,0.504,1276640.1,1276640.1,25975,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373624,420781.00
04/27/2019 10:00,2,3.369,ACTIVE,213.74,348.96,60.043,1556373604,"201051344001135","174011545737251",31.35,18.70,0,333.33,372.41,107.0,101.3,0.477,1263491.6,1263491.6,25924,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373625,420782.00
04/27/2019 10:00,2,3.328,ACTIVE,215.77,351.37,60.043,1556373604,"201051344000983","174011545737251",31.17,13.30,0,333.93,377.22,105.1,99.5,0.491,1282174.0,1282174.0,17689,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373626,420783.00
04/27/2019 10:00,2,3.463,ACTIVE,214.19,347.46,60.038,1556373604,"201051344001203","174011545737251",30.85,16.30,0,333.33,377.52,108.1,102.4,0.508,1271212.7,1271212.7,25983,0,0,0,L,1122011218,1,123.59,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373627,420784.00
04/27/2019 10:00,2,3.363,ACTIVE,213.29,347.46,60.049,1556373604,"201051344001230","174011545737251",31.13,15.80,0,332.43,373.61,106.1,100.5,0.495,1267451.4,1267451.4,25812,0,0,0,L,1122011218,1,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373627,420785.00
04/27/2019 10:00,2,3.422,ACTIVE,213.51,347.46,60.043,1556373604,"201051344000646","174011545737251",30.79,15.80,0,332.13,373.31,106.7,101.1,0.504,1261018.2,1261018.2,25955,0,0,0,L,1122011218,1,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373628,420786.00
04/27/2019 10:00,2,3.373,ACTIVE,215.54,350.47,60.022,1556373604,"201051344000867","174011545737251",30.93,15.80,0,333.33,374.21,105.8,100.1,0.482,1259342.1,1259342.1,49882,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373629,420787.00
04/27/2019 10:00,2,3.373,ACTIVE,215.54,351.37,60.054,1556373604,"201051344000633","174011545737251",30.81,19.50,0,333.93,375.41,105.3,99.7,0.491,1256740.8,1256740.8,49980,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373630,420788.00
04/27/2019 10:00,2,3.457,ACTIVE,213.29,348.66,60.049,1556373604,"201051344000955","174011545737251",31.19,18.30,0,332.43,374.21,109.3,103.6,0.508,1281090.3,1281090.3,25972,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373631,420789.00
04/27/2019 10:00,2,3.342,ACTIVE,215.54,350.17,60.043,1556373604,"201051344000648","174011545737251",30.89,13.30,0,334.54,375.11,104.6,99.0,0.482,1271939.3,1271939.3,49432,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373632,420790.00
04/27/2019 10:00,2,3.379,ACTIVE,216.00,351.07,60.043,1556373604,"201051344000645","174011545737251",30.97,13.70,0,335.14,375.71,105.9,100.3,0.486,1276835.9,1276835.9,49396,0,0,0,L,1122011218,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373633,420791.00
04/27/2019 10:00,2,3.355,ACTIVE,215.77,351.37,60.043,1556373604,"201051344000569","174011545737251",31.15,13.00,0,333.93,377.82,105.9,100.3,0.495,1292987.7,1292987.7,17603,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373634,420792.00
04/27/2019 10:00,2,3.455,ACTIVE,216.22,356.78,60.038,1556373604,"179051228000119","174011545737251",30.93,15.30,0,337.84,380.52,108.2,102.5,0.513,80115.0,80115.0,17714,0,0,0,L,46974696,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556373635,420793.00
04/27/2019 10:15,2,3.930,ACTIVE,216.67,353.17,59.996,1556374504,"201051344000579","174011545737251",30.57,17.00,0,335.74,383.53,121.7,115.5,0.561,1292871.8,1292871.8,18057,0,0,0,L,1122011218,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374506,420794.00
04/27/2019 10:15,2,3.988,ACTIVE,214.64,349.86,60.001,1556374504,"201051344001025","174011545737251",30.55,22.30,0,333.63,382.63,123.4,117.2,0.544,1275232.0,1275232.0,25985,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374507,420795.00
04/27/2019 10:15,2,3.871,ACTIVE,215.09,352.27,60.006,1556374504,"201051344001093","174011545737251",30.95,16.00,0,333.33,382.93,121.4,115.3,0.552,1259017.6,1259017.6,26029,0,0,0,L,1122011218,1,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374507,420796.00
04/27/2019 10:15,2,3.828,ACTIVE,216.45,353.17,60.012,1556374504,"201051344000458","174011545737251",30.77,19.50,0,335.44,382.03,119.4,113.3,0.548,1275937.2,1275937.2,17807,0,0,0,L,1122011218,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374508,420797.00
04/27/2019 10:15,2,3.947,ACTIVE,213.96,348.66,60.017,1556374504,"201051344000890","174011545737251",30.57,18.00,0,332.43,382.93,122.3,116.1,0.566,1273736.0,1273736.0,25942,0,0,0,L,1122011218,1,123.14,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374509,420798.00
04/27/2019 10:15,2,3.977,ACTIVE,216.45,351.07,59.996,1556374504,"201051344000988","174011545737251",19.98,13.00,0,334.84,393.15,80.5,75.8,0.371,983770.0,983770.0,18133,0,0,0,L,1122011218,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374510,420799.00
04/27/2019 10:15,2,3.914,ACTIVE,215.09,350.47,59.996,1556374504,"201051344000582","174011545737251",30.42,15.30,0,333.63,383.23,120.6,114.5,0.557,1252567.6,1252567.6,25916,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374511,420800.00
04/27/2019 10:15,2,3.914,ACTIVE,215.77,351.37,60.006,1556374504,"201051344000868","174011545737251",30.89,13.70,0,333.33,382.93,122.4,116.2,0.561,1261142.9,1261142.9,49854,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374512,420801.00
04/27/2019 10:15,2,3.902,ACTIVE,216.67,354.37,60.006,1556374504,"201051344000576","174011545737251",30.79,13.00,0,336.34,385.63,121.7,115.5,0.566,1279204.8,1279204.8,21899,0,0,0,L,1122011218,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374513,420802.00
04/27/2019 10:15,2,3.891,ACTIVE,216.67,354.07,60.001,1556374504,"201051344001158","174011545737251",30.75,14.70,0,334.84,383.53,121.2,115.0,0.570,1255934.5,1255934.5,18119,0,0,0,L,1122011218,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374514,420803.00
04/27/2019 10:15,2,3.855,ACTIVE,214.87,350.17,59.990,1556374504,"201051344000917","174011545737251",30.83,17.30,0,332.13,382.03,120.3,114.2,0.557,1269075.3,1269075.3,25834,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374515,420804.00
04/27/2019 10:15,2,3.971,ACTIVE,214.64,346.56,60.006,1556374504,"201051344000417","174011545737251",20.00,15.80,0,331.83,388.34,80.5,75.8,0.371,1018355.5,1018355.5,25981,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374516,420805.00
04/27/2019 10:15,2,3.953,ACTIVE,214.41,351.67,60.006,1556374504,"201051344000685","174011545737251",30.65,15.30,0,333.03,383.23,122.7,116.5,0.592,1275429.9,1275429.9,26003,0,0,0,L,1122011218,1,123.81,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374517,420806.00
04/27/2019 10:15,2,3.980,ACTIVE,215.32,353.17,59.996,1556374504,"201051344000651","174011545737251",30.73,16.00,0,333.63,382.33,123.8,117.6,0.557,1268295.7,1268295.7,25966,0,0,0,L,1122011218,1,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374518,420807.00
04/27/2019 10:15,2,3.914,ACTIVE,215.32,350.77,59.980,1556374504,"201051344000594","174011545737251",30.61,20.70,0,332.43,381.73,121.3,115.2,0.544,1280717.9,1280717.9,49849,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374519,420808.00
04/27/2019 10:15,2,3.928,ACTIVE,216.67,352.87,60.012,1556374504,"201051344000469","174011545737251",30.79,13.70,0,333.93,383.83,122.5,116.3,0.579,1260738.0,1260738.0,18094,0,0,0,L,1122011218,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374520,420809.00
04/27/2019 10:15,2,3.914,ACTIVE,215.09,351.37,60.001,1556374504,"201051344000585","174011545737251",30.83,17.80,0,333.03,382.93,122.2,116.0,0.561,1281570.1,1281570.1,26028,0,0,0,L,1122011218,1,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374521,420810.00
04/27/2019 10:15,2,3.863,ACTIVE,216.90,354.37,60.006,1556374504,"201051344000853","174011545737251",31.11,14.70,0,337.84,386.53,121.8,115.6,0.566,1284164.3,1284164.3,17692,0,0,0,L,1122011218,1,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374522,420811.00
04/27/2019 10:15,2,3.842,ACTIVE,214.19,349.56,59.990,1556374504,"201051344001145","174011545737251",30.67,15.00,0,332.73,382.33,119.3,113.3,0.557,1283702.6,1283702.6,25944,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374523,420812.00
04/27/2019 10:15,2,3.967,ACTIVE,214.64,350.77,59.996,1556374504,"201051344000438","174011545737251",30.73,16.30,0,334.24,383.53,123.5,117.2,0.575,1276668.6,1276668.6,25976,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374524,420813.00
04/27/2019 10:15,2,3.918,ACTIVE,214.87,349.56,60.006,1556374504,"201051344001135","174011545737251",30.75,19.80,0,333.63,383.53,122.0,115.9,0.561,1263519.7,1263519.7,25925,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374525,420814.00
04/27/2019 10:15,2,3.820,ACTIVE,216.45,352.87,60.006,1556374504,"201051344000983","174011545737251",31.29,14.70,0,334.54,383.23,121.1,114.9,0.570,1282201.8,1282201.8,17690,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374526,420815.00
04/27/2019 10:15,2,3.988,ACTIVE,215.09,349.26,60.022,1556374504,"201051344001203","174011545737251",30.51,18.00,0,332.73,382.33,123.2,117.0,0.552,1271241.2,1271241.2,25984,0,0,0,L,1122011218,1,124.04,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374527,420816.00
04/27/2019 10:15,2,3.873,ACTIVE,214.19,349.86,60.006,1556374504,"201051344001230","174011545737251",30.93,17.00,0,332.73,382.03,121.4,115.2,0.566,1267479.2,1267479.2,25813,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374528,420817.00
04/27/2019 10:15,2,3.924,ACTIVE,214.19,350.47,60.017,1556374504,"201051344000646","174011545737251",30.75,16.70,0,332.13,383.23,122.1,116.0,0.575,1261046.1,1261046.1,25956,0,0,0,L,1122011218,1,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374529,420818.00
04/27/2019 10:15,2,3.926,ACTIVE,216.00,351.67,60.001,1556374504,"201051344000867","174011545737251",30.77,16.00,0,333.33,382.33,122.3,116.2,0.557,1259370.0,1259370.0,49883,0,0,0,L,1122011218,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374530,420819.00
04/27/2019 10:15,2,3.920,ACTIVE,216.22,354.07,60.001,1556374504,"201051344000633","174011545737251",30.73,21.80,0,335.44,382.63,122.1,115.9,0.570,1256768.5,1256768.5,49981,0,0,0,L,1122011218,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374531,420820.00
04/27/2019 10:15,2,4.031,ACTIVE,214.19,349.56,60.006,1556374504,"201051344000955","174011545737251",30.73,19.80,0,333.33,382.33,125.5,119.2,0.575,1281118.8,1281118.8,25973,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374531,420821.00
04/27/2019 10:15,2,3.873,ACTIVE,216.22,351.67,60.006,1556374504,"201051344000648","174011545737251",30.95,14.70,0,334.84,382.93,121.4,115.2,0.557,1271966.9,1271966.9,49433,0,0,0,L,1122011218,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374532,420822.00
04/27/2019 10:15,2,3.938,ACTIVE,216.67,353.47,60.012,1556374504,"201051344000645","174011545737251",30.87,13.30,0,336.94,383.53,123.0,116.8,0.557,1276864.0,1276864.0,49397,0,0,0,L,1122011218,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374533,420823.00
04/27/2019 10:15,2,3.916,ACTIVE,216.45,353.47,60.012,1556374504,"201051344000569","174011545737251",30.99,13.30,0,334.54,383.53,122.9,116.7,0.570,1293015.7,1293015.7,17604,0,0,0,L,1122011218,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374534,420824.00
04/27/2019 10:15,2,3.979,ACTIVE,216.67,358.28,60.038,1556374504,"179051228000119","174011545737251",31.21,16.30,0,337.54,387.44,125.8,119.5,0.597,80143.7,80143.7,17715,0,0,0,L,46974696,1,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556374535,420825.00
04/27/2019 10:30,2,4.016,ACTIVE,216.90,354.07,60.033,1556375404,"201051344000579","174011545737251",30.69,18.30,0,336.04,385.63,124.8,118.5,0.583,1292902.0,1292902.0,18058,0,0,0,L,1122011218,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375405,420826.00
04/27/2019 10:30,2,4.057,ACTIVE,215.54,351.67,60.043,1556375404,"201051344001025","174011545737251",30.77,22.30,0,333.63,384.13,126.4,120.0,0.570,1275262.7,1275262.7,25986,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375406,420827.00
04/27/2019 10:30,2,3.992,ACTIVE,215.54,351.97,60.043,1556375404,"201051344001093","174011545737251",30.59,16.70,0,332.13,385.33,123.7,117.4,0.557,1259047.9,1259047.9,26030,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375407,420828.00
04/27/2019 10:30,2,3.908,ACTIVE,216.22,350.47,60.054,1556375404,"201051344000458","174011545737251",30.63,20.70,0,334.54,384.73,121.2,115.1,0.557,1275967.1,1275967.1,17808,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375408,420829.00
04/27/2019 10:30,2,4.010,ACTIVE,214.64,350.47,60.054,1556375404,"201051344000890","174011545737251",30.63,18.70,0,333.03,385.03,124.5,118.2,0.579,1273766.4,1273766.4,25943,0,0,0,L,1122011218,1,123.36,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375409,420830.00
04/27/2019 10:30,2,4.037,ACTIVE,216.45,348.96,60.038,1556375404,"201051344000988","174011545737251",19.98,14.00,0,317.70,392.85,81.7,76.9,0.380,983789.8,983789.8,18134,0,0,0,L,1122011218,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375410,420831.00
04/27/2019 10:30,2,3.965,ACTIVE,215.77,352.27,60.028,1556375404,"201051344000582","174011545737251",30.55,16.00,0,333.03,385.03,122.7,116.5,0.570,1252597.5,1252597.5,25917,0,0,0,L,1122011218,1,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375411,420832.00
04/27/2019 10:30,2,4.008,ACTIVE,216.00,353.17,60.028,1556375404,"201051344000868","174011545737251",30.65,13.70,0,333.03,384.43,124.4,118.1,0.566,1261173.2,1261173.2,49855,0,0,0,L,1122011218,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375412,420833.00
04/27/2019 10:30,2,3.979,ACTIVE,216.90,353.17,60.054,1556375404,"201051344000576","174011545737251",30.97,13.70,0,337.54,385.93,124.7,118.5,0.579,1279235.0,1279235.0,21900,0,0,0,L,1122011218,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375412,420834.00
04/27/2019 10:30,2,4.035,ACTIVE,216.90,353.47,60.038,1556375404,"201051344001158","174011545737251",30.61,15.50,0,334.84,385.03,125.1,118.9,0.588,1255964.4,1255964.4,18120,0,0,0,L,1122011218,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375413,420835.00
04/27/2019 10:30,2,4.062,ACTIVE,215.77,352.57,60.038,1556375404,"201051344000917","174011545737251",30.57,19.50,0,331.53,383.53,125.8,119.5,0.575,1269104.9,1269104.9,25835,0,0,0,L,1122011218,1,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375414,420836.00
04/27/2019 10:30,2,4.162,ACTIVE,215.09,347.46,60.075,1556375404,"201051344000417","174011545737251",20.02,18.00,0,320.41,387.74,84.4,79.5,0.384,1018375.1,1018375.1,25982,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375415,420837.00
04/27/2019 10:30,2,4.178,ACTIVE,214.87,352.27,60.022,1556375404,"201051344000685","174011545737251",30.77,15.80,0,333.33,384.13,130.1,123.7,0.636,1275460.1,1275460.1,26004,0,0,0,L,1122011218,1,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375417,420838.00
04/27/2019 10:30,2,4.186,ACTIVE,215.77,352.57,60.028,1556375404,"201051344000651","174011545737251",30.89,16.70,0,333.03,384.73,130.8,124.3,0.597,1268326.3,1268326.3,25967,0,0,0,L,1122011218,1,124.27,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375418,420839.00
04/27/2019 10:30,2,4.109,ACTIVE,215.54,351.97,60.033,1556375404,"201051344000594","174011545737251",30.61,22.30,0,332.43,383.83,127.5,121.1,0.575,1280748.0,1280748.0,49850,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375419,420840.00
04/27/2019 10:30,2,4.098,ACTIVE,216.90,353.77,60.033,1556375404,"201051344000469","174011545737251",30.87,13.30,0,334.54,385.63,128.1,121.7,0.601,1260768.4,1260768.4,18095,0,0,0,L,1122011218,1,122.68,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375420,420841.00
04/27/2019 10:30,2,4.082,ACTIVE,215.54,353.47,60.038,1556375404,"201051344000585","174011545737251",30.99,18.30,0,332.73,384.73,128.2,121.8,0.601,1281600.5,1281600.5,26029,0,0,0,L,1122011218,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375421,420842.00
04/27/2019 10:30,2,4.045,ACTIVE,217.13,354.67,60.028,1556375404,"201051344000853","174011545737251",31.01,14.00,0,338.44,388.64,127.0,120.7,0.588,1284194.7,1284194.7,17693,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375422,420843.00
04/27/2019 10:30,2,4.023,ACTIVE,214.87,351.97,60.038,1556375404,"201051344001145","174011545737251",30.73,15.50,0,333.63,383.53,125.3,119.0,0.583,1283732.3,1283732.3,25945,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375423,420844.00
04/27/2019 10:30,2,4.131,ACTIVE,215.32,351.67,60.028,1556375404,"201051344000438","174011545737251",30.95,18.00,0,331.83,384.73,129.5,123.1,0.605,1276699.2,1276699.2,25977,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375424,420845.00
04/27/2019 10:30,2,4.172,ACTIVE,215.32,354.07,60.022,1556375404,"201051344001135","174011545737251",30.55,19.80,0,333.63,384.73,129.1,122.6,0.583,1263550.0,1263550.0,25926,0,0,0,L,1122011218,1,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375425,420846.00
04/27/2019 10:30,2,4.125,ACTIVE,216.90,353.77,60.028,1556375404,"201051344000983","174011545737251",30.85,14.30,0,333.93,386.23,128.9,122.5,0.610,1282231.9,1282231.9,17691,0,0,0,L,1122011218,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375426,420847.00
04/27/2019 10:30,2,4.291,ACTIVE,215.54,352.27,60.028,1556375404,"201051344001203","174011545737251",30.40,21.00,0,333.33,384.43,132.2,125.7,0.605,1271271.8,1271271.8,25985,0,0,0,L,1122011218,1,124.27,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375427,420848.00
04/27/2019 10:30,2,4.197,ACTIVE,214.64,351.07,60.022,1556375404,"201051344001230","174011545737251",30.63,18.00,0,332.13,384.73,130.2,123.8,0.605,1267509.2,1267509.2,25814,0,0,0,L,1122011218,1,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375428,420849.00
04/27/2019 10:30,2,4.246,ACTIVE,214.64,353.77,60.028,1556375404,"201051344000646","174011545737251",30.28,17.30,0,333.03,384.73,130.2,123.7,0.610,1261076.2,1261076.2,25957,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375429,420850.00
04/27/2019 10:30,2,4.172,ACTIVE,216.22,352.57,60.033,1556375404,"201051344000867","174011545737251",30.47,16.70,0,333.33,384.13,128.7,122.3,0.583,1259400.1,1259400.1,49884,0,0,0,L,1122011218,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375430,420851.00
04/27/2019 10:30,2,4.098,ACTIVE,216.45,354.37,60.049,1556375404,"201051344000633","174011545737251",30.67,21.80,0,335.14,388.34,127.3,120.9,0.592,1256798.5,1256798.5,49982,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375431,420852.00
04/27/2019 10:30,2,4.201,ACTIVE,214.41,350.47,60.022,1556375404,"201051344000955","174011545737251",30.59,21.30,0,332.73,384.13,130.2,123.7,0.601,1281149.5,1281149.5,25974,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375431,420853.00
04/27/2019 10:30,2,4.043,ACTIVE,216.45,352.87,60.028,1556375404,"201051344000648","174011545737251",30.91,14.30,0,333.63,384.73,126.5,120.2,0.583,1271996.8,1271996.8,49434,0,0,0,L,1122011218,1,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375432,420854.00
04/27/2019 10:30,2,4.127,ACTIVE,216.67,353.47,60.028,1556375404,"201051344000645","174011545737251",30.75,13.70,0,335.44,385.03,128.6,122.2,0.579,1276894.3,1276894.3,49398,0,0,0,L,1122011218,1,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375433,420855.00
04/27/2019 10:30,2,4.090,ACTIVE,216.45,354.07,60.028,1556375404,"201051344000569","174011545737251",31.07,14.00,0,333.93,385.63,128.8,122.3,0.597,1293046.1,1293046.1,17605,0,0,0,L,1122011218,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375434,420856.00
04/27/2019 10:30,2,4.150,ACTIVE,216.67,359.48,60.028,1556375404,"179051228000119","174011545737251",31.15,16.70,0,337.24,390.14,131.0,124.5,0.619,80174.7,80174.7,17716,0,0,0,L,46974696,1,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556375435,420857.00
04/27/2019 10:45,2,4.195,ACTIVE,217.13,353.47,60.006,1556376304,"201051344000579","174011545737251",30.36,19.30,0,334.84,385.63,128.9,122.5,0.597,1292932.8,1292932.8,18059,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376305,420858.00
04/27/2019 10:45,2,4.260,ACTIVE,215.54,351.07,59.975,1556376304,"201051344001025","174011545737251",30.45,23.50,0,333.33,384.43,131.4,124.9,0.597,1275294.1,1275294.1,25987,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376306,420859.00
04/27/2019 10:45,2,4.166,ACTIVE,215.77,354.07,60.006,1556376304,"201051344001093","174011545737251",30.77,17.80,0,332.43,384.73,129.9,123.5,0.592,1259079.0,1259079.0,26031,0,0,0,L,1122011218,1,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376307,420860.00
04/27/2019 10:45,2,4.090,ACTIVE,216.90,353.47,60.012,1556376304,"201051344000458","174011545737251",30.99,19.00,0,333.93,384.43,128.3,121.9,0.597,1275997.6,1275997.6,17809,0,0,0,L,1122011218,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376308,420861.00
04/27/2019 10:45,2,4.197,ACTIVE,214.87,349.86,59.990,1556376304,"201051344000890","174011545737251",30.57,20.30,0,333.03,385.03,129.9,123.4,0.605,1273797.6,1273797.6,25944,0,0,0,L,1122011218,1,123.59,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376309,420862.00
04/27/2019 10:45,2,4.211,ACTIVE,216.90,351.67,60.017,1556376304,"201051344000988","174011545737251",20.20,14.70,0,335.14,372.71,86.2,81.3,0.402,983810.1,983810.1,18135,0,0,0,L,1122011218,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376310,420863.00
04/27/2019 10:45,2,4.195,ACTIVE,216.00,353.17,60.006,1556376304,"201051344000582","174011545737251",30.18,17.00,0,332.73,385.03,128.2,121.8,0.592,1252628.1,1252628.1,25918,0,0,0,L,1122011218,1,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376311,420864.00
04/27/2019 10:45,2,4.207,ACTIVE,216.22,353.77,60.012,1556376304,"201051344000868","174011545737251",30.69,13.70,0,332.73,384.43,130.8,124.3,0.597,1261204.2,1261204.2,49856,0,0,0,L,1122011218,1,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376312,420865.00
04/27/2019 10:45,2,4.080,ACTIVE,217.13,354.37,60.017,1556376304,"201051344000576","174011545737251",31.37,14.70,0,336.64,387.44,129.7,123.3,0.592,1279265.7,1279265.7,21901,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376313,420866.00
04/27/2019 10:45,2,4.197,ACTIVE,216.90,353.47,60.006,1556376304,"201051344001158","174011545737251",30.24,16.70,0,334.24,385.03,128.5,122.1,0.597,1255995.0,1255995.0,18121,0,0,0,L,1122011218,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376314,420867.00
04/27/2019 10:45,2,4.090,ACTIVE,215.77,351.67,60.006,1556376304,"201051344000917","174011545737251",30.61,21.00,0,331.83,383.23,126.8,120.4,0.579,1269135.4,1269135.4,25836,0,0,0,L,1122011218,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376315,420868.00
04/27/2019 10:45,2,4.189,ACTIVE,215.09,348.96,60.017,1556376304,"201051344000417","174011545737251",19.76,18.70,0,333.63,369.70,83.9,79.0,0.398,1018395.2,1018395.2,25983,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376316,420869.00
04/27/2019 10:45,2,4.125,ACTIVE,214.87,352.57,59.996,1556376304,"201051344000685","174011545737251",30.53,17.30,0,333.03,384.43,127.6,121.2,0.619,1275491.1,1275491.1,26005,0,0,0,L,1122011218,1,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376317,420870.00
04/27/2019 10:45,2,4.236,ACTIVE,215.77,352.57,60.017,1556376304,"201051344000651","174011545737251",30.12,18.30,0,332.73,384.73,129.2,122.8,0.592,1268357.6,1268357.6,25968,0,0,0,L,1122011218,1,124.27,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376318,420871.00
04/27/2019 10:45,2,4.117,ACTIVE,215.54,352.27,60.006,1556376304,"201051344000594","174011545737251",30.65,23.30,0,332.13,383.83,127.8,121.4,0.575,1280778.8,1280778.8,49851,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376319,420872.00
04/27/2019 10:45,2,4.141,ACTIVE,216.90,355.28,60.017,1556376304,"201051344000469","174011545737251",30.85,14.00,0,333.33,385.63,129.4,123.0,0.610,1260799.5,1260799.5,18096,0,0,0,L,1122011218,1,122.91,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376320,420873.00
04/27/2019 10:45,2,4.227,ACTIVE,215.77,353.47,60.028,1556376304,"201051344000585","174011545737251",30.16,18.70,0,332.13,384.43,129.2,122.8,0.588,1281631.7,1281631.7,26030,0,0,0,L,1122011218,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376321,420874.00
04/27/2019 10:45,2,4.129,ACTIVE,217.13,354.07,60.001,1556376304,"201051344000853","174011545737251",30.71,15.80,0,336.04,388.64,128.4,122.1,0.579,1284225.7,1284225.7,17694,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376322,420875.00
04/27/2019 10:45,2,4.080,ACTIVE,215.09,351.67,60.012,1556376304,"201051344001145","174011545737251",30.30,15.80,0,333.03,383.53,125.2,118.9,0.566,1283762.8,1283762.8,25946,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376323,420876.00
04/27/2019 10:45,2,4.139,ACTIVE,215.54,353.17,60.006,1556376304,"201051344000438","174011545737251",30.59,19.50,0,332.73,384.43,128.3,121.9,0.583,1276730.5,1276730.5,25978,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376324,420877.00
04/27/2019 10:45,2,4.162,ACTIVE,215.54,352.57,60.006,1556376304,"201051344001135","174011545737251",30.16,21.00,0,332.73,385.33,127.1,120.8,0.588,1263581.0,1263581.0,25927,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376325,420878.00
04/27/2019 10:45,2,4.020,ACTIVE,216.67,353.17,60.017,1556376304,"201051344000983","174011545737251",31.17,15.50,0,333.63,385.03,126.9,120.6,0.601,1282262.6,1282262.6,17692,0,0,0,L,1122011218,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376326,420879.00
04/27/2019 10:45,2,4.166,ACTIVE,215.77,352.57,60.006,1556376304,"201051344001203","174011545737251",30.47,22.50,0,333.33,387.14,128.6,122.2,0.588,1271303.1,1271303.1,25986,0,0,0,L,1122011218,1,124.27,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376327,420880.00
04/27/2019 10:45,2,4.080,ACTIVE,214.64,350.47,60.006,1556376304,"201051344001230","174011545737251",30.47,19.00,0,334.24,384.13,125.9,119.6,0.592,1267540.0,1267540.0,25815,0,0,0,L,1122011218,1,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376328,420881.00
04/27/2019 10:45,2,4.152,ACTIVE,214.87,352.27,59.985,1556376304,"201051344000646","174011545737251",30.12,19.00,0,332.43,385.03,126.7,120.3,0.597,1261107.0,1261107.0,25958,0,0,0,L,1122011218,1,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376329,420882.00
04/27/2019 10:45,2,4.117,ACTIVE,216.22,351.97,60.043,1556376304,"201051344000867","174011545737251",30.65,16.30,0,333.03,383.53,127.9,121.5,0.588,1259430.8,1259430.8,49885,0,0,0,L,1122011218,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376330,420883.00
04/27/2019 10:45,2,4.062,ACTIVE,216.22,353.17,60.006,1556376304,"201051344000633","174011545737251",30.91,22.80,0,334.24,384.13,127.2,120.8,0.592,1256829.0,1256829.0,49983,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376331,420884.00
04/27/2019 10:45,2,4.229,ACTIVE,214.87,350.47,60.006,1556376304,"201051344000955","174011545737251",30.16,22.00,0,333.33,385.33,129.2,122.7,0.610,1281180.8,1281180.8,25975,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376331,420885.00
04/27/2019 10:45,2,4.059,ACTIVE,216.22,352.87,60.012,1556376304,"201051344000648","174011545737251",30.91,14.00,0,334.54,384.43,127.1,120.8,0.588,1272027.2,1272027.2,49435,0,0,0,L,1122011218,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376332,420886.00
04/27/2019 10:45,2,4.143,ACTIVE,216.67,353.47,60.006,1556376304,"201051344000645","174011545737251",30.79,14.70,0,335.14,385.03,129.3,122.9,0.588,1276925.2,1276925.2,49399,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376333,420887.00
04/27/2019 10:45,2,4.105,ACTIVE,216.67,354.07,60.033,1556376304,"201051344000569","174011545737251",31.17,14.30,0,333.63,385.63,129.6,123.2,0.601,1293077.0,1293077.0,17606,0,0,0,L,1122011218,1,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376334,420888.00
04/27/2019 10:45,2,4.160,ACTIVE,216.90,360.08,60.006,1556376304,"179051228000119","174011545737251",31.43,17.00,0,336.94,389.84,132.4,125.8,0.623,80206.2,80206.2,17717,0,0,0,L,46974696,1,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556376335,420889.00
04/27/2019 11:00,2,4.344,ACTIVE,217.80,355.28,59.985,1556377204,"201051344000579","174011545737251",30.36,20.00,0,336.64,389.54,133.5,126.9,0.614,1292965.0,1292965.0,18060,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377205,420890.00
04/27/2019 11:00,2,4.516,ACTIVE,216.00,353.77,59.996,1556377204,"201051344001025","174011545737251",29.90,24.00,0,332.73,386.23,136.7,130.0,0.623,1275326.9,1275326.9,25988,0,0,0,L,1122011218,1,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377206,420891.00
04/27/2019 11:00,2,4.354,ACTIVE,216.22,354.67,60.001,1556377204,"201051344001093","174011545737251",30.53,19.00,0,330.63,387.44,134.7,128.0,0.610,1259111.2,1259111.2,26032,0,0,0,L,1122011218,1,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377207,420892.00
04/27/2019 11:00,2,4.342,ACTIVE,217.35,354.37,59.996,1556377204,"201051344000458","174011545737251",30.08,19.30,0,337.24,388.04,132.2,125.7,0.623,1276029.5,1276029.5,17810,0,0,0,L,1122011218,1,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377208,420893.00
04/27/2019 11:00,2,4.352,ACTIVE,215.32,351.67,59.996,1556377204,"201051344000890","174011545737251",30.71,20.00,0,333.03,386.53,135.3,128.6,0.628,1273830.0,1273830.0,25945,0,0,0,L,1122011218,1,123.81,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377209,420894.00
04/27/2019 11:00,2,4.387,ACTIVE,217.35,352.27,59.990,1556377204,"201051344000988","174011545737251",19.82,15.80,0,337.24,375.71,88.0,83.0,0.407,983831.3,983831.3,18136,0,0,0,L,1122011218,1,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377210,420895.00
04/27/2019 11:00,2,4.375,ACTIVE,216.67,354.37,59.980,1556377204,"201051344000582","174011545737251",30.00,17.80,0,332.73,387.44,133.0,126.4,0.610,1252659.9,1252659.9,25919,0,0,0,L,1122011218,1,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377211,420896.00
04/27/2019 11:00,2,4.344,ACTIVE,216.45,354.07,60.001,1556377204,"201051344000868","174011545737251",30.38,15.50,0,332.13,386.83,133.6,127.0,0.610,1261236.6,1261236.6,49857,0,0,0,L,1122011218,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377212,420897.00
04/27/2019 11:00,2,4.301,ACTIVE,217.80,356.78,60.001,1556377204,"201051344000576","174011545737251",30.47,15.30,0,338.14,390.14,132.8,126.2,0.601,1279298.0,1279298.0,21902,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377213,420898.00
04/27/2019 11:00,2,4.346,ACTIVE,217.58,355.58,60.017,1556377204,"201051344001158","174011545737251",30.02,17.80,0,337.54,387.74,132.1,125.6,0.614,1256027.0,1256027.0,18122,0,0,0,L,1122011218,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377214,420899.00
04/27/2019 11:00,2,4.277,ACTIVE,216.45,354.07,60.006,1556377204,"201051344000917","174011545737251",30.55,21.80,0,331.83,385.33,132.3,125.8,0.605,1269167.2,1269167.2,25837,0,0,0,L,1122011218,1,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377215,420900.00
04/27/2019 11:00,2,4.396,ACTIVE,215.77,348.36,59.990,1556377204,"201051344000417","174011545737251",19.76,19.80,0,333.63,370.60,87.9,82.9,0.411,1018416.0,1018416.0,25984,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377216,420901.00
04/27/2019 11:00,2,4.391,ACTIVE,215.32,352.87,60.012,1556377204,"201051344000685","174011545737251",30.38,17.50,0,332.13,385.93,135.1,128.4,0.654,1275523.3,1275523.3,26006,0,0,0,L,1122011218,1,124.27,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377217,420902.00
04/27/2019 11:00,2,4.436,ACTIVE,216.45,353.47,60.006,1556377204,"201051344000651","174011545737251",30.30,19.50,0,333.03,386.53,135.9,129.3,0.623,1268390.2,1268390.2,25969,0,0,0,L,1122011218,1,124.72,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377219,420903.00
04/27/2019 11:00,2,4.402,ACTIVE,216.22,353.77,60.006,1556377204,"201051344000594","174011545737251",29.94,24.50,0,332.13,385.33,133.5,126.9,0.597,1280810.9,1280810.9,49852,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377219,420904.00
04/27/2019 11:00,2,4.381,ACTIVE,217.80,356.18,60.006,1556377204,"201051344000469","174011545737251",30.40,15.30,0,336.94,390.14,134.9,128.3,0.632,1260832.0,1260832.0,18097,0,0,0,L,1122011218,1,123.36,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377220,420905.00
04/27/2019 11:00,2,4.434,ACTIVE,216.45,354.67,60.001,1556377204,"201051344000585","174011545737251",30.45,19.80,0,332.73,386.83,136.8,130.1,0.636,1281664.3,1281664.3,26031,0,0,0,L,1122011218,1,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377221,420906.00
04/27/2019 11:00,2,4.373,ACTIVE,218.03,356.18,60.012,1556377204,"201051344000853","174011545737251",30.55,17.00,0,338.74,391.04,135.2,128.6,0.623,1284258.1,1284258.1,17695,0,0,0,L,1122011218,1,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377222,420907.00
04/27/2019 11:00,2,4.359,ACTIVE,215.54,353.17,60.012,1556377204,"201051344001145","174011545737251",30.45,17.30,0,333.03,385.63,134.5,127.9,0.623,1283794.6,1283794.6,25947,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377223,420908.00
04/27/2019 11:00,2,4.453,ACTIVE,216.00,354.67,60.022,1556377204,"201051344000438","174011545737251",30.55,21.00,0,332.73,387.74,137.8,131.0,0.645,1276763.1,1276763.1,25979,0,0,0,L,1122011218,1,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377224,420909.00
04/27/2019 11:00,2,4.463,ACTIVE,216.00,353.17,60.012,1556377204,"201051344001135","174011545737251",30.16,21.30,0,331.23,386.53,136.3,129.6,0.632,1263613.3,1263613.3,25928,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377225,420910.00
04/27/2019 11:00,2,4.355,ACTIVE,217.58,355.88,60.006,1556377204,"201051344000983","174011545737251",30.51,17.00,0,334.24,387.44,134.6,128.0,0.641,1282294.8,1282294.8,17693,0,0,0,L,1122011218,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377226,420911.00
04/27/2019 11:00,2,4.486,ACTIVE,216.45,353.77,60.001,1556377204,"201051344001203","174011545737251",30.24,22.80,0,333.33,388.34,137.4,130.7,0.645,1271335.8,1271335.8,25987,0,0,0,L,1122011218,1,124.72,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377227,420912.00
04/27/2019 11:00,2,4.357,ACTIVE,215.32,353.77,59.964,1556377204,"201051344001230","174011545737251",30.67,19.30,0,333.33,386.53,135.5,128.8,0.628,1267572.0,1267572.0,25816,0,0,0,L,1122011218,1,124.04,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377228,420913.00
04/27/2019 11:00,2,4.396,ACTIVE,215.54,353.47,60.001,1556377204,"201051344000646","174011545737251",30.61,19.80,0,332.73,386.53,136.2,129.5,0.636,1261139.1,1261139.1,25959,0,0,0,L,1122011218,1,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377229,420914.00
04/27/2019 11:00,2,4.420,ACTIVE,217.13,354.67,60.001,1556377204,"201051344000867","174011545737251",30.16,18.00,0,333.33,385.63,135.0,128.4,0.610,1259463.0,1259463.0,49886,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377230,420915.00
04/27/2019 11:00,2,4.391,ACTIVE,217.35,354.97,60.001,1556377204,"201051344000633","174011545737251",30.24,23.80,0,334.24,388.34,134.5,127.9,0.628,1256861.1,1256861.1,49984,0,0,0,L,1122011218,1,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377231,420916.00
04/27/2019 11:00,2,4.463,ACTIVE,215.77,354.07,59.996,1556377204,"201051344000955","174011545737251",30.69,21.50,0,330.63,389.54,138.7,131.9,0.663,1281213.4,1281213.4,25976,0,0,0,L,1122011218,1,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377232,420917.00
