ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 11:00,2,4.332,ACTIVE,217.58,355.28,60.001,1556377204,"201051344000648","174011545737251",30.49,16.00,0,335.44,387.14,133.8,127.2,0.619,1272059.1,1272059.1,49436,0,0,0,L,1122011218,1,123.14,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377233,420918.00
04/27/2019 11:00,2,4.365,ACTIVE,217.80,355.28,60.001,1556377204,"201051344000645","174011545737251",30.65,15.80,0,336.64,388.94,135.6,128.9,0.610,1276957.6,1276957.6,49400,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377234,420919.00
04/27/2019 11:00,2,4.387,ACTIVE,217.58,355.28,60.001,1556377204,"201051344000569","174011545737251",30.67,14.70,0,334.84,387.44,136.2,129.5,0.636,1293109.5,1293109.5,17607,0,0,0,L,1122011218,1,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377235,420920.00
04/27/2019 11:00,2,4.426,ACTIVE,217.80,360.99,60.012,1556377204,"179051228000119","174011545737251",30.95,17.80,0,336.94,391.94,138.7,131.9,0.654,80239.3,80239.3,17718,0,0,0,L,46974696,1,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556377236,420921.00
04/27/2019 11:15,2,4.502,ACTIVE,217.58,356.48,60.001,1556378104,"201051344000579","174011545737251",30.69,20.00,0,338.74,391.94,139.9,133.1,0.654,1292998.1,1292998.1,18061,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378106,420922.00
04/27/2019 11:15,2,4.646,ACTIVE,216.00,354.37,60.012,1556378104,"201051344001025","174011545737251",30.34,25.30,0,333.03,387.14,142.8,135.9,0.632,1275360.6,1275360.6,25989,0,0,0,L,1122011218,1,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378107,420923.00
04/27/2019 11:15,2,4.498,ACTIVE,216.22,355.28,60.001,1556378104,"201051344001093","174011545737251",30.71,19.80,0,333.63,388.04,140.1,133.3,0.641,1259144.4,1259144.4,26033,0,0,0,L,1122011218,1,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378108,420924.00
04/27/2019 11:15,2,4.477,ACTIVE,217.35,354.37,60.006,1556378104,"201051344000458","174011545737251",30.61,18.30,0,337.84,391.04,138.8,132.1,0.641,1276062.3,1276062.3,17811,0,0,0,L,1122011218,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378109,420925.00
04/27/2019 11:15,2,4.615,ACTIVE,215.32,353.47,59.990,1556378104,"201051344000890","174011545737251",30.08,21.80,0,332.13,386.83,140.5,133.7,0.650,1273863.3,1273863.3,25946,0,0,0,L,1122011218,1,124.04,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378110,420926.00
04/27/2019 11:15,2,4.590,ACTIVE,217.58,353.17,60.006,1556378104,"201051344000988","174011545737251",19.94,16.00,0,337.24,377.52,92.7,87.5,0.433,983853.0,983853.0,18137,0,0,0,L,1122011218,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378111,420927.00
04/27/2019 11:15,2,4.508,ACTIVE,216.45,355.88,59.996,1556378104,"201051344000582","174011545737251",30.30,17.80,0,324.62,399.76,138.3,131.6,0.632,1252692.7,1252692.7,25920,0,0,0,L,1122011218,1,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378112,420928.00
04/27/2019 11:15,2,4.512,ACTIVE,216.45,356.48,60.017,1556378104,"201051344000868","174011545737251",30.77,14.00,0,334.24,388.04,140.7,133.9,0.645,1261270.0,1261270.0,49858,0,0,0,L,1122011218,1,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378112,420929.00
04/27/2019 11:15,2,4.461,ACTIVE,217.58,357.68,59.996,1556378104,"201051344000576","174011545737251",30.81,15.80,0,338.74,391.94,139.2,132.4,0.641,1279331.0,1279331.0,21903,0,0,0,L,1122011218,1,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378113,420930.00
04/27/2019 11:15,2,4.545,ACTIVE,217.58,354.97,60.012,1556378104,"201051344001158","174011545737251",30.04,17.30,0,338.14,391.94,138.2,131.5,0.641,1256059.9,1256059.9,18123,0,0,0,L,1122011218,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378114,420931.00
04/27/2019 11:15,2,4.504,ACTIVE,216.22,355.28,60.006,1556378104,"201051344000917","174011545737251",30.00,21.30,0,327.32,398.26,136.8,130.1,0.641,1269199.8,1269199.8,25838,0,0,0,L,1122011218,1,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378115,420932.00
04/27/2019 11:15,2,4.576,ACTIVE,215.77,349.26,60.012,1556378104,"201051344000417","174011545737251",19.52,21.50,0,333.93,371.51,90.6,85.5,0.420,1018437.5,1018437.5,25985,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378117,420933.00
04/27/2019 11:15,2,4.535,ACTIVE,215.32,354.37,60.001,1556378104,"201051344000685","174011545737251",30.30,18.30,0,332.43,386.53,139.1,132.3,0.672,1275556.5,1275556.5,26007,0,0,0,L,1122011218,1,124.27,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378118,420934.00
04/27/2019 11:15,2,4.613,ACTIVE,216.45,356.48,60.012,1556378104,"201051344000651","174011545737251",30.20,19.80,0,318.00,405.77,141.1,134.2,0.641,1268423.7,1268423.7,25970,0,0,0,L,1122011218,1,124.72,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378119,420935.00
04/27/2019 11:15,2,4.516,ACTIVE,216.00,354.37,60.001,1556378104,"201051344000594","174011545737251",30.36,26.00,0,332.13,386.23,138.8,132.1,0.619,1280843.9,1280843.9,49853,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378120,420936.00
04/27/2019 11:15,2,4.561,ACTIVE,217.58,356.48,60.006,1556378104,"201051344000469","174011545737251",30.51,14.70,0,337.54,392.55,140.8,134.0,0.667,1260865.5,1260865.5,18098,0,0,0,L,1122011218,1,122.91,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378121,420937.00
04/27/2019 11:15,2,4.611,ACTIVE,216.45,355.58,60.017,1556378104,"201051344000585","174011545737251",30.30,20.70,0,330.63,394.65,141.5,134.6,0.654,1281697.9,1281697.9,26032,0,0,0,L,1122011218,1,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378122,420938.00
04/27/2019 11:15,2,4.488,ACTIVE,217.80,356.78,59.985,1556378104,"201051344000853","174011545737251",30.83,16.30,0,338.74,391.64,140.1,133.3,0.650,1284291.5,1284291.5,17696,0,0,0,L,1122011218,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378123,420939.00
04/27/2019 11:15,2,4.459,ACTIVE,215.54,353.17,60.049,1556378104,"201051344001145","174011545737251",30.36,18.00,0,333.33,386.83,137.0,130.3,0.632,1283827.3,1283827.3,25948,0,0,0,L,1122011218,1,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378124,420940.00
04/27/2019 11:15,2,4.582,ACTIVE,216.00,354.97,60.017,1556378104,"201051344000438","174011545737251",30.20,21.00,0,333.33,387.44,140.1,133.3,0.650,1276796.5,1276796.5,25980,0,0,0,L,1122011218,1,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378125,420941.00
04/27/2019 11:15,2,4.600,ACTIVE,216.00,354.07,60.001,1556378104,"201051344001135","174011545737251",29.98,21.80,0,332.73,386.83,139.6,132.8,0.641,1263646.6,1263646.6,25929,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378125,420942.00
04/27/2019 11:15,2,4.475,ACTIVE,217.35,355.88,59.985,1556378104,"201051344000983","174011545737251",30.65,16.70,0,337.54,390.74,138.8,132.1,0.650,1282327.8,1282327.8,17694,0,0,0,L,1122011218,1,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378126,420943.00
04/27/2019 11:15,2,4.609,ACTIVE,216.45,354.67,60.017,1556378104,"201051344001203","174011545737251",30.22,22.50,0,335.14,388.64,141.1,134.3,0.663,1271369.4,1271369.4,25988,0,0,0,L,1122011218,1,124.72,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378127,420944.00
04/27/2019 11:15,2,4.463,ACTIVE,215.32,352.27,59.990,1556378104,"201051344001230","174011545737251",30.45,20.30,0,315.90,403.97,137.6,130.9,0.654,1267604.9,1267604.9,25817,0,0,0,L,1122011218,1,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378128,420945.00
04/27/2019 11:15,2,4.586,ACTIVE,215.32,355.28,59.980,1556378104,"201051344000646","174011545737251",29.80,20.70,0,332.13,387.44,138.4,131.6,0.654,1261172.2,1261172.2,25960,0,0,0,L,1122011218,1,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378129,420946.00
04/27/2019 11:15,2,4.557,ACTIVE,216.67,354.67,60.043,1556378104,"201051344000867","174011545737251",30.00,17.80,0,336.04,387.44,138.4,131.7,0.628,1259496.0,1259496.0,49887,0,0,0,L,1122011218,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378130,420947.00
04/27/2019 11:15,2,4.490,ACTIVE,216.90,356.18,60.012,1556378104,"201051344000633","174011545737251",30.34,22.50,0,337.54,391.04,137.9,131.2,0.650,1256893.9,1256893.9,49985,0,0,0,L,1122011218,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378131,420948.00
04/27/2019 11:15,2,4.602,ACTIVE,215.32,353.77,60.017,1556378104,"201051344000955","174011545737251",30.08,22.50,0,330.93,388.04,140.2,133.4,0.663,1281246.8,1281246.8,25977,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378132,420949.00
04/27/2019 11:15,2,4.426,ACTIVE,216.90,353.77,60.006,1556378104,"201051344000648","174011545737251",30.73,15.50,0,338.44,390.74,137.8,131.0,0.632,1272091.8,1272091.8,49437,0,0,0,L,1122011218,1,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378133,420950.00
04/27/2019 11:15,2,4.512,ACTIVE,217.35,356.48,59.985,1556378104,"201051344000645","174011545737251",30.63,15.30,0,339.04,391.94,139.9,133.1,0.632,1276990.8,1276990.8,49401,0,0,0,L,1122011218,1,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378134,420951.00
04/27/2019 11:15,2,4.490,ACTIVE,217.35,355.88,60.001,1556378104,"201051344000569","174011545737251",30.83,15.80,0,337.84,391.64,140.2,133.4,0.650,1293142.8,1293142.8,17608,0,0,0,L,1122011218,1,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378135,420952.00
04/27/2019 11:15,2,4.541,ACTIVE,217.35,361.89,60.017,1556378104,"179051228000119","174011545737251",31.03,18.30,0,336.64,392.25,142.7,135.8,0.667,80273.2,80273.2,17719,0,0,0,L,46974696,1,123.36,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556378136,420953.00
04/27/2019 11:30,2,4.252,ACTIVE,217.35,354.07,60.017,1556379004,"201051344000579","174011545737251",30.67,20.70,0,328.52,389.84,132.1,125.6,0.619,1293029.7,1293029.7,18062,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379005,420954.00
04/27/2019 11:30,2,4.402,ACTIVE,216.00,353.77,60.006,1556379004,"201051344001025","174011545737251",30.30,25.30,0,322.81,385.63,135.2,128.5,0.605,1275392.8,1275392.8,25990,0,0,0,L,1122011218,1,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379006,420955.00
04/27/2019 11:30,2,4.289,ACTIVE,216.22,354.67,60.017,1556379004,"201051344001093","174011545737251",30.51,19.30,0,327.02,385.63,132.6,126.0,0.605,1259175.9,1259175.9,26034,0,0,0,L,1122011218,1,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379007,420956.00
04/27/2019 11:30,2,4.264,ACTIVE,217.13,354.67,60.001,1556379004,"201051344000458","174011545737251",30.63,18.70,0,327.92,388.94,132.3,125.8,0.623,1276093.6,1276093.6,17812,0,0,0,L,1122011218,1,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379008,420957.00
04/27/2019 11:30,2,4.357,ACTIVE,215.54,353.47,60.017,1556379004,"201051344000890","174011545737251",30.47,21.50,0,326.72,385.93,134.5,127.9,0.619,1273895.0,1273895.0,25947,0,0,0,L,1122011218,1,124.04,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379008,420958.00
04/27/2019 11:30,2,4.404,ACTIVE,217.35,352.87,60.017,1556379004,"201051344000988","174011545737251",19.82,16.00,0,327.02,374.51,88.5,83.5,0.402,983873.8,983873.8,18138,0,0,0,L,1122011218,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379009,420959.00
04/27/2019 11:30,2,4.336,ACTIVE,216.45,354.97,59.980,1556379004,"201051344000582","174011545737251",30.22,18.30,0,321.61,386.53,132.7,126.1,0.610,1252724.0,1252724.0,25921,0,0,0,L,1122011218,1,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379010,420960.00
04/27/2019 11:30,2,4.326,ACTIVE,216.22,354.37,59.990,1556379004,"201051344000868","174011545737251",30.65,14.70,0,327.02,386.23,134.2,127.6,0.610,1261301.7,1261301.7,49859,0,0,0,L,1122011218,1,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379011,420961.00
04/27/2019 11:30,2,4.252,ACTIVE,217.58,355.88,60.006,1556379004,"201051344000576","174011545737251",30.97,15.50,0,331.53,389.54,133.3,126.8,0.610,1279362.5,1279362.5,21904,0,0,0,L,1122011218,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379012,420962.00
04/27/2019 11:30,2,4.354,ACTIVE,217.35,354.97,60.028,1556379004,"201051344001158","174011545737251",30.02,18.00,0,329.13,388.04,132.2,125.7,0.614,1256091.1,1256091.1,18124,0,0,0,L,1122011218,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379013,420963.00
04/27/2019 11:30,2,4.291,ACTIVE,216.22,354.07,60.006,1556379004,"201051344000917","174011545737251",30.36,21.80,0,324.32,385.93,131.9,125.4,0.619,1269231.0,1269231.0,25839,0,0,0,L,1122011218,1,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379014,420964.00
04/27/2019 11:30,2,4.396,ACTIVE,215.77,349.56,60.001,1556379004,"201051344000417","174011545737251",19.72,21.30,0,323.41,370.30,87.8,82.8,0.407,1018457.9,1018457.9,25986,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379015,420965.00
04/27/2019 11:30,2,4.387,ACTIVE,215.54,353.77,60.001,1556379004,"201051344000685","174011545737251",30.38,18.70,0,324.92,388.04,135.0,128.4,0.654,1275588.1,1275588.1,26008,0,0,0,L,1122011218,1,124.27,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379016,420966.00
04/27/2019 11:30,2,4.500,ACTIVE,216.45,355.58,60.006,1556379004,"201051344000651","174011545737251",29.94,20.30,0,321.61,388.04,136.5,129.8,0.623,1268455.7,1268455.7,25971,0,0,0,L,1122011218,1,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379017,420967.00
04/27/2019 11:30,2,4.367,ACTIVE,216.00,352.57,60.006,1556379004,"201051344000594","174011545737251",30.38,26.50,0,322.51,387.14,134.3,127.7,0.601,1280875.3,1280875.3,49854,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379018,420968.00
04/27/2019 11:30,2,4.375,ACTIVE,217.58,355.88,59.975,1556379004,"201051344000469","174011545737251",30.69,15.30,0,327.62,389.54,135.9,129.3,0.645,1260897.3,1260897.3,18099,0,0,0,L,1122011218,1,122.91,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379019,420969.00
04/27/2019 11:30,2,4.408,ACTIVE,216.45,354.07,60.001,1556379004,"201051344000585","174011545737251",30.71,20.30,0,325.82,386.23,137.2,130.5,0.632,1281729.9,1281729.9,26033,0,0,0,L,1122011218,1,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379020,420970.00
04/27/2019 11:30,2,4.336,ACTIVE,217.80,356.18,59.996,1556379004,"201051344000853","174011545737251",30.97,16.30,0,330.93,390.74,136.1,129.4,0.623,1284323.2,1284323.2,17697,0,0,0,L,1122011218,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379021,420971.00
04/27/2019 11:30,2,4.348,ACTIVE,215.54,353.77,60.006,1556379004,"201051344001145","174011545737251",30.30,17.50,0,322.81,385.03,133.4,126.8,0.623,1283858.3,1283858.3,25949,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379022,420972.00
04/27/2019 11:30,2,4.367,ACTIVE,216.22,354.37,60.001,1556379004,"201051344000438","174011545737251",30.87,21.30,0,321.91,388.04,136.6,129.9,0.636,1276828.4,1276828.4,25981,0,0,0,L,1122011218,1,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379023,420973.00
04/27/2019 11:30,2,4.475,ACTIVE,216.22,353.17,59.996,1556379004,"201051344001135","174011545737251",29.98,22.00,0,321.91,386.83,135.8,129.1,0.628,1263678.2,1263678.2,25930,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379024,420974.00
04/27/2019 11:30,2,4.322,ACTIVE,217.13,354.97,59.996,1556379004,"201051344000983","174011545737251",30.83,16.30,0,331.83,389.24,135.0,128.4,0.636,1282359.3,1282359.3,17695,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379025,420975.00
04/27/2019 11:30,2,4.412,ACTIVE,216.45,354.67,60.022,1556379004,"201051344001203","174011545737251",30.61,22.00,0,327.32,386.83,136.9,130.2,0.641,1271401.3,1271401.3,25989,0,0,0,L,1122011218,1,124.49,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379026,420976.00
04/27/2019 11:30,2,4.318,ACTIVE,215.32,352.87,59.996,1556379004,"201051344001230","174011545737251",30.65,19.80,0,327.02,387.44,134.1,127.5,0.619,1267636.1,1267636.1,25818,0,0,0,L,1122011218,1,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379027,420977.00
04/27/2019 11:30,2,4.404,ACTIVE,215.32,353.77,60.006,1556379004,"201051344000646","174011545737251",30.28,21.00,0,324.62,387.14,135.1,128.4,0.641,1261203.6,1261203.6,25961,0,0,0,L,1122011218,1,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379028,420978.00
04/27/2019 11:30,2,4.340,ACTIVE,216.45,354.07,59.996,1556379004,"201051344000867","174011545737251",30.45,17.80,0,327.62,387.14,133.8,127.2,0.614,1259527.3,1259527.3,49888,0,0,0,L,1122011218,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379028,420979.00
04/27/2019 11:30,2,4.324,ACTIVE,216.67,355.58,60.017,1556379004,"201051344000633","174011545737251",30.32,21.80,0,325.22,387.14,132.8,126.3,0.632,1256925.0,1256925.0,49986,0,0,0,L,1122011218,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379029,420980.00
04/27/2019 11:30,2,4.453,ACTIVE,215.09,353.17,60.006,1556379004,"201051344000955","174011545737251",30.06,21.80,0,324.02,385.33,135.6,128.9,0.636,1281278.6,1281278.6,25978,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379031,420981.00
04/27/2019 11:30,2,4.215,ACTIVE,216.67,354.67,60.012,1556379004,"201051344000648","174011545737251",30.85,16.30,0,326.72,387.74,131.8,125.2,0.605,1272122.9,1272122.9,49438,0,0,0,L,1122011218,1,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379032,420982.00
04/27/2019 11:30,2,4.314,ACTIVE,217.13,354.97,59.980,1556379004,"201051344000645","174011545737251",30.57,15.50,0,327.02,389.54,133.5,126.9,0.605,1277022.3,1277022.3,49402,0,0,0,L,1122011218,1,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379032,420983.00
04/27/2019 11:30,2,4.252,ACTIVE,217.13,354.67,60.038,1556379004,"201051344000569","174011545737251",31.19,16.00,0,333.33,388.94,134.3,127.7,0.623,1293174.4,1293174.4,17609,0,0,0,L,1122011218,1,122.68,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379033,420984.00
04/27/2019 11:30,2,4.322,ACTIVE,217.13,360.69,60.006,1556379004,"179051228000119","174011545737251",31.15,18.70,0,327.62,392.55,136.3,129.7,0.650,80305.4,80305.4,17720,0,0,0,L,46974696,1,123.14,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379034,420985.00
04/27/2019 11:45,2,4.705,ACTIVE,217.80,357.08,60.038,1556379904,"201051344000579","174011545737251",30.42,20.70,0,338.74,392.55,144.9,137.9,0.672,1293062.4,1293062.4,18063,0,0,0,L,1122011218,1,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379905,420986.00
04/27/2019 11:45,2,4.836,ACTIVE,216.67,354.37,60.012,1556379904,"201051344001025","174011545737251",30.20,26.00,0,333.33,388.04,147.9,140.8,0.667,1275426.2,1275426.2,25991,0,0,0,L,1122011218,1,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379906,420987.00
04/27/2019 11:45,2,4.711,ACTIVE,216.67,356.78,60.033,1556379904,"201051344001093","174011545737251",30.45,19.80,0,333.93,388.34,145.3,138.3,0.654,1259208.6,1259208.6,26035,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379907,420988.00
04/27/2019 11:45,2,4.662,ACTIVE,217.58,356.48,60.033,1556379904,"201051344000458","174011545737251",30.49,19.50,0,337.84,391.04,144.0,137.1,0.676,1276126.0,1276126.0,17813,0,0,0,L,1122011218,1,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379908,420989.00
04/27/2019 11:45,2,4.773,ACTIVE,215.77,354.97,60.028,1556379904,"201051344000890","174011545737251",30.24,22.30,0,332.73,388.64,146.2,139.2,0.672,1273928.0,1273928.0,25948,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379909,420990.00
04/27/2019 11:45,2,4.801,ACTIVE,217.58,353.77,60.033,1556379904,"201051344000988","174011545737251",19.72,17.00,0,337.84,377.22,95.9,90.7,0.442,983895.2,983895.2,18139,0,0,0,L,1122011218,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379910,420991.00
04/27/2019 11:45,2,4.740,ACTIVE,217.13,357.08,60.028,1556379904,"201051344000582","174011545737251",30.12,19.50,0,333.63,389.24,144.6,137.6,0.658,1252756.5,1252756.5,25922,0,0,0,L,1122011218,1,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379911,420992.00
04/27/2019 11:45,2,4.730,ACTIVE,216.67,354.67,60.017,1556379904,"201051344000868","174011545737251",30.55,15.30,0,334.84,388.64,146.3,139.3,0.672,1261334.5,1261334.5,49860,0,0,0,L,1122011218,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379912,420993.00
04/27/2019 11:45,2,4.699,ACTIVE,217.80,357.68,60.028,1556379904,"201051344000576","174011545737251",30.49,16.30,0,338.44,392.55,145.1,138.1,0.667,1279395.1,1279395.1,21905,0,0,0,L,1122011218,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379913,420994.00
04/27/2019 11:45,2,4.773,ACTIVE,217.80,356.48,60.028,1556379904,"201051344001158","174011545737251",29.78,19.00,0,337.84,392.25,144.0,137.0,0.672,1256123.6,1256123.6,18125,0,0,0,L,1122011218,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379914,420995.00
04/27/2019 11:45,2,4.662,ACTIVE,216.67,355.58,60.033,1556379904,"201051344000917","174011545737251",30.49,22.00,0,333.33,389.54,143.9,137.0,0.676,1269263.3,1269263.3,25840,0,0,0,L,1122011218,1,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379915,420996.00
04/27/2019 11:45,2,4.766,ACTIVE,216.00,350.77,59.990,1556379904,"201051344000417","174011545737251",19.74,21.80,0,334.24,372.11,95.4,90.1,0.442,1018479.2,1018479.2,25987,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379916,420997.00
04/27/2019 11:45,2,4.764,ACTIVE,215.77,354.67,60.012,1556379904,"201051344000685","174011545737251",30.34,19.00,0,333.33,387.74,146.3,139.3,0.707,1275621.1,1275621.1,26009,0,0,0,L,1122011218,1,124.49,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379917,420998.00
04/27/2019 11:45,2,4.854,ACTIVE,216.90,356.48,60.022,1556379904,"201051344000651","174011545737251",30.02,21.30,0,336.64,388.94,147.5,140.4,0.676,1268488.9,1268488.9,25972,0,0,0,L,1122011218,1,124.72,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379918,420999.00
04/27/2019 11:45,2,4.746,ACTIVE,216.22,354.07,60.028,1556379904,"201051344000594","174011545737251",30.18,27.50,0,332.13,386.83,144.9,138.0,0.650,1280908.0,1280908.0,49855,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379919,421000.00
04/27/2019 11:45,2,4.781,ACTIVE,217.80,357.68,60.006,1556379904,"201051344000469","174011545737251",30.22,16.30,0,336.64,392.55,146.4,139.3,0.698,1260930.2,1260930.2,18100,0,0,0,L,1122011218,1,123.14,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379920,421001.00
04/27/2019 11:45,2,4.855,ACTIVE,216.90,356.18,60.028,1556379904,"201051344000585","174011545737251",30.06,21.00,0,333.93,388.94,147.8,140.7,0.676,1281763.3,1281763.3,26034,0,0,0,L,1122011218,1,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379921,421002.00
04/27/2019 11:45,2,4.717,ACTIVE,218.26,358.28,60.017,1556379904,"201051344000853","174011545737251",30.61,17.00,0,338.44,393.15,146.3,139.3,0.672,1284356.1,1284356.1,17698,0,0,0,L,1122011218,1,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379922,421003.00
04/27/2019 11:45,2,4.662,ACTIVE,216.00,354.97,60.043,1556379904,"201051344001145","174011545737251",30.57,17.80,0,333.33,387.74,144.3,137.4,0.667,1283890.9,1283890.9,25950,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379923,421004.00
04/27/2019 11:45,2,4.807,ACTIVE,216.45,356.48,60.006,1556379904,"201051344000438","174011545737251",30.32,21.50,0,333.33,389.24,147.5,140.5,0.685,1276861.7,1276861.7,25982,0,0,0,L,1122011218,1,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379924,421005.00
04/27/2019 11:45,2,4.836,ACTIVE,216.22,354.97,60.017,1556379904,"201051344001135","174011545737251",29.82,21.80,0,333.03,389.54,146.2,139.2,0.676,1263711.2,1263711.2,25931,0,0,0,L,1122011218,1,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379925,421006.00
04/27/2019 11:45,2,4.666,ACTIVE,217.58,356.18,60.017,1556379904,"201051344000983","174011545737251",30.63,18.00,0,338.14,390.74,144.7,137.7,0.681,1282392.0,1282392.0,17696,0,0,0,L,1122011218,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379926,421007.00
04/27/2019 11:45,2,4.836,ACTIVE,216.67,354.97,59.980,1556379904,"201051344001203","174011545737251",30.14,22.30,0,335.44,389.54,147.4,140.3,0.694,1271434.5,1271434.5,25990,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379927,421008.00
04/27/2019 11:45,2,4.693,ACTIVE,215.77,354.37,60.017,1556379904,"201051344001230","174011545737251",30.43,20.30,0,333.03,388.34,144.7,137.7,0.654,1267668.7,1267668.7,25819,0,0,0,L,1122011218,1,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379928,421009.00
04/27/2019 11:45,2,4.740,ACTIVE,215.77,355.88,60.006,1556379904,"201051344000646","174011545737251",30.40,21.50,0,332.13,388.64,145.9,138.9,0.685,1261236.5,1261236.5,25962,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379929,421010.00
04/27/2019 11:45,2,4.748,ACTIVE,217.13,355.28,60.012,1556379904,"201051344000867","174011545737251",30.12,19.30,0,333.93,387.74,144.7,137.8,0.654,1259559.9,1259559.9,49889,0,0,0,L,1122011218,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379929,421011.00
04/27/2019 11:45,2,4.703,ACTIVE,217.13,357.08,60.017,1556379904,"201051344000633","174011545737251",30.28,21.80,0,337.54,391.94,144.3,137.3,0.676,1256957.5,1256957.5,49987,0,0,0,L,1122011218,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379930,421012.00
04/27/2019 11:45,2,4.848,ACTIVE,215.77,354.67,60.001,1556379904,"201051344000955","174011545737251",30.04,22.30,0,332.43,388.04,147.4,140.4,0.694,1281311.9,1281311.9,25979,0,0,0,L,1122011218,1,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379931,421013.00
04/27/2019 11:45,2,4.658,ACTIVE,217.35,354.97,60.006,1556379904,"201051344000648","174011545737251",30.38,16.70,0,338.14,389.54,143.3,136.4,0.658,1272155.2,1272155.2,49439,0,0,0,L,1122011218,1,123.14,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379932,421014.00
04/27/2019 11:45,2,4.799,ACTIVE,217.58,356.78,60.017,1556379904,"201051344000645","174011545737251",29.84,17.00,0,338.44,391.64,145.0,138.0,0.654,1277055.1,1277055.1,49403,0,0,0,L,1122011218,1,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379933,421015.00
04/27/2019 11:45,2,4.719,ACTIVE,217.58,357.08,60.049,1556379904,"201051344000569","174011545737251",30.53,17.00,0,337.54,390.74,145.9,138.9,0.676,1293207.4,1293207.4,17610,0,0,0,L,1122011218,1,123.14,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379935,421016.00
04/27/2019 11:45,2,4.787,ACTIVE,217.80,361.89,60.006,1556379904,"179051228000119","174011545737251",30.57,19.30,0,338.14,392.85,148.3,141.2,0.698,80339.0,80339.0,17721,0,0,0,L,46974696,1,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556379936,421017.00
04/27/2019 12:00,2,5.285,ACTIVE,218.48,358.88,60.017,1556380804,"201051344000579","174011545737251",30.36,21.30,0,338.74,397.66,162.4,154.8,0.756,1293099.7,1293099.7,18064,0,0,0,L,1122011218,1,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380805,421018.00
04/27/2019 12:00,2,5.393,ACTIVE,216.45,356.48,59.990,1556380804,"201051344001025","174011545737251",30.38,26.00,0,336.34,394.95,165.9,158.2,0.747,1275464.3,1275464.3,25992,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380806,421019.00
04/27/2019 12:00,2,5.279,ACTIVE,216.45,358.28,60.033,1556380804,"201051344001093","174011545737251",30.53,20.00,0,336.94,396.15,163.3,155.7,0.742,1259246.0,1259246.0,26036,0,0,0,L,1122011218,1,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380807,421020.00
04/27/2019 12:00,2,5.219,ACTIVE,218.26,359.18,60.022,1556380804,"201051344000458","174011545737251",30.75,19.80,0,337.84,398.26,162.5,155.0,0.760,1276162.9,1276162.9,17814,0,0,0,L,1122011218,1,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380808,421021.00
04/27/2019 12:00,2,5.436,ACTIVE,215.54,356.18,59.996,1556380804,"201051344000890","174011545737251",29.64,22.80,0,332.73,392.85,163.3,155.7,0.769,1273965.6,1273965.6,25949,0,0,0,L,1122011218,1,124.04,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380809,421022.00
04/27/2019 12:00,2,5.354,ACTIVE,218.26,355.28,60.017,1556380804,"201051344000988","174011545737251",19.94,17.00,0,337.54,380.82,108.2,102.5,0.504,983919.6,983919.6,18140,0,0,0,L,1122011218,1,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380810,421023.00
04/27/2019 12:00,2,5.242,ACTIVE,216.67,357.98,59.990,1556380804,"201051344000582","174011545737251",30.32,19.50,0,336.34,397.66,160.9,153.4,0.734,1252793.6,1252793.6,25923,0,0,0,L,1122011218,1,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380811,421024.00
04/27/2019 12:00,2,5.273,ACTIVE,217.35,358.88,60.017,1556380804,"201051344000868","174011545737251",30.79,15.50,0,333.63,393.45,164.4,156.8,0.751,1261372.1,1261372.1,49861,0,0,0,L,1122011218,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380812,421025.00
04/27/2019 12:00,2,5.230,ACTIVE,218.48,360.08,60.043,1556380804,"201051344000576","174011545737251",30.79,16.70,0,338.74,398.26,163.1,155.5,0.756,1279432.4,1279432.4,21906,0,0,0,L,1122011218,1,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380813,421026.00
04/27/2019 12:00,2,5.301,ACTIVE,218.48,360.08,59.980,1556380804,"201051344001158","174011545737251",30.10,18.70,0,337.84,397.35,161.6,154.0,0.729,1256160.6,1256160.6,18126,0,0,0,L,1122011218,1,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380814,421027.00
04/27/2019 12:00,2,5.141,ACTIVE,216.45,356.18,60.006,1556380804,"201051344000917","174011545737251",30.77,21.00,0,335.74,393.15,160.2,152.7,0.751,1269300.3,1269300.3,25841,0,0,0,L,1122011218,1,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380815,421028.00
04/27/2019 12:00,2,5.264,ACTIVE,215.77,350.77,60.006,1556380804,"201051344000417","174011545737251",19.74,22.30,0,333.93,375.71,105.2,99.6,0.491,1018503.5,1018503.5,25988,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380816,421029.00
04/27/2019 12:00,2,5.359,ACTIVE,215.54,356.48,59.990,1556380804,"201051344000685","174011545737251",29.76,19.30,0,333.03,393.15,161.6,154.0,0.778,1275658.7,1275658.7,26010,0,0,0,L,1122011218,1,124.49,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380817,421030.00
04/27/2019 12:00,2,5.328,ACTIVE,216.90,357.68,60.012,1556380804,"201051344000651","174011545737251",30.30,21.30,0,337.24,397.96,163.4,155.8,0.738,1268526.8,1268526.8,25973,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380818,421031.00
04/27/2019 12:00,2,5.289,ACTIVE,216.67,355.88,59.996,1556380804,"201051344000594","174011545737251",30.22,27.80,0,331.83,391.64,161.8,154.3,0.725,1280945.2,1280945.2,49856,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380819,421032.00
04/27/2019 12:00,2,5.316,ACTIVE,218.48,360.38,60.001,1556380804,"201051344000469","174011545737251",30.49,15.50,0,338.14,398.26,164.2,156.5,0.765,1260967.9,1260967.9,18101,0,0,0,L,1122011218,1,123.59,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380820,421033.00
04/27/2019 12:00,2,5.398,ACTIVE,216.90,358.58,60.006,1556380804,"201051344000585","174011545737251",30.06,21.80,0,336.64,397.66,164.2,156.6,0.751,1281801.2,1281801.2,26035,0,0,0,L,1122011218,1,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380821,421034.00
04/27/2019 12:00,2,5.275,ACTIVE,218.71,361.29,60.017,1556380804,"201051344000853","174011545737251",30.67,17.30,0,335.74,399.46,163.9,156.3,0.769,1284393.8,1284393.8,17699,0,0,0,L,1122011218,1,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380822,421035.00
04/27/2019 12:00,2,5.236,ACTIVE,215.54,355.88,59.996,1556380804,"201051344001145","174011545737251",30.14,18.00,0,333.33,392.85,159.8,152.3,0.742,1283928.0,1283928.0,25951,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380823,421036.00
04/27/2019 12:00,2,5.342,ACTIVE,216.22,356.18,59.996,1556380804,"201051344000438","174011545737251",30.00,21.80,0,335.74,394.05,162.3,154.7,0.747,1276899.5,1276899.5,25983,0,0,0,L,1122011218,1,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380824,421037.00
04/27/2019 12:00,2,5.299,ACTIVE,216.45,354.97,59.990,1556380804,"201051344001135","174011545737251",30.14,22.30,0,333.03,393.45,161.5,154.0,0.738,1263748.8,1263748.8,25932,0,0,0,L,1122011218,1,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380825,421038.00
04/27/2019 12:00,2,5.168,ACTIVE,218.26,357.38,60.001,1556380804,"201051344000983","174011545737251",30.93,17.50,0,337.84,397.05,161.9,154.3,0.756,1282429.3,1282429.3,17697,0,0,0,L,1122011218,1,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380826,421039.00
04/27/2019 12:00,2,5.328,ACTIVE,216.67,357.08,59.990,1556380804,"201051344001203","174011545737251",30.32,23.50,0,335.44,397.66,163.7,156.1,0.765,1271472.5,1271472.5,25991,0,0,0,L,1122011218,1,124.94,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380827,421040.00
04/27/2019 12:00,2,5.174,ACTIVE,215.32,354.07,59.990,1556380804,"201051344001230","174011545737251",30.51,21.00,0,331.83,391.94,159.9,152.4,0.756,1267706.0,1267706.0,25820,0,0,0,L,1122011218,1,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380828,421041.00
04/27/2019 12:00,2,5.297,ACTIVE,215.77,355.88,59.990,1556380804,"201051344000646","174011545737251",30.00,21.80,0,331.83,393.45,160.9,153.4,0.756,1261274.0,1261274.0,25963,0,0,0,L,1122011218,1,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380828,421042.00
04/27/2019 12:00,2,5.223,ACTIVE,217.58,355.58,59.996,1556380804,"201051344000867","174011545737251",30.51,19.50,0,335.14,392.55,161.3,153.8,0.734,1259597.2,1259597.2,49890,0,0,0,L,1122011218,1,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380829,421043.00
04/27/2019 12:00,2,5.275,ACTIVE,217.58,359.18,59.985,1556380804,"201051344000633","174011545737251",29.98,22.30,0,336.94,397.05,160.2,152.7,0.756,1256994.6,1256994.6,49988,0,0,0,L,1122011218,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380830,421044.00
04/27/2019 12:00,2,5.258,ACTIVE,215.54,353.77,59.985,1556380804,"201051344000955","174011545737251",30.32,23.50,0,331.23,396.15,161.3,153.8,0.747,1281349.8,1281349.8,25980,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380831,421045.00
04/27/2019 12:00,2,5.158,ACTIVE,217.80,357.38,59.996,1556380804,"201051344000648","174011545737251",30.55,16.70,0,337.54,396.75,159.6,152.1,0.725,1272192.1,1272192.1,49440,0,0,0,L,1122011218,1,123.14,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380832,421046.00
04/27/2019 12:00,2,5.186,ACTIVE,218.03,357.38,59.996,1556380804,"201051344000645","174011545737251",30.85,16.30,0,338.74,397.66,161.9,154.3,0.734,1277092.5,1277092.5,49404,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380833,421047.00
04/27/2019 12:00,2,5.232,ACTIVE,218.03,357.08,60.012,1556380804,"201051344000569","174011545737251",30.65,17.80,0,338.14,397.96,162.4,154.9,0.747,1293245.0,1293245.0,17611,0,0,0,L,1122011218,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380834,421048.00
04/27/2019 12:00,2,5.266,ACTIVE,218.03,364.29,59.959,1556380804,"179051228000119","174011545737251",30.87,19.50,0,337.24,397.96,164.6,157.0,0.773,80377.1,80377.1,17722,0,0,0,L,46974696,1,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556380835,421049.00
04/27/2019 12:15,2,5.012,ACTIVE,218.26,358.88,60.001,1556381705,"201051344000579","174011545737251",29.98,23.00,0,337.84,398.26,152.2,144.9,0.703,1293138.2,1293138.2,18065,0,0,0,L,1122011218,1,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381706,421050.00
04/27/2019 12:15,2,5.172,ACTIVE,216.45,356.18,60.006,1556381705,"201051344001025","174011545737251",29.68,26.00,0,333.93,394.95,155.4,148.1,0.694,1275503.6,1275503.6,25993,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381707,421051.00
04/27/2019 12:15,2,4.980,ACTIVE,216.67,357.98,60.012,1556381705,"201051344001093","174011545737251",29.92,20.30,0,337.24,397.66,150.9,143.7,0.689,1259284.5,1259284.5,26037,0,0,0,L,1122011218,1,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381708,421052.00
04/27/2019 12:15,2,4.869,ACTIVE,218.03,358.28,60.006,1556381705,"201051344000458","174011545737251",30.32,21.30,0,338.44,397.66,149.4,142.3,0.698,1276201.1,1276201.1,17815,0,0,0,L,1122011218,1,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381709,421053.00
04/27/2019 12:15,2,5.080,ACTIVE,215.54,354.67,60.001,1556381705,"201051344000890","174011545737251",29.62,23.00,0,331.83,393.75,152.3,145.1,0.703,1274004.3,1274004.3,25950,0,0,0,L,1122011218,1,124.04,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381710,421054.00
04/27/2019 12:15,2,5.062,ACTIVE,218.03,354.07,60.001,1556381705,"201051344000988","174011545737251",19.36,18.70,0,338.74,381.73,99.3,93.9,0.464,983944.8,983944.8,18141,0,0,0,L,1122011218,1,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381711,421055.00
04/27/2019 12:15,2,5.021,ACTIVE,216.90,357.38,60.017,1556381705,"201051344000582","174011545737251",29.54,20.70,0,336.94,398.86,150.3,143.1,0.694,1252831.8,1252831.8,25924,0,0,0,L,1122011218,1,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381711,421056.00
04/27/2019 12:15,2,5.002,ACTIVE,216.90,355.58,60.006,1556381705,"201051344000868","174011545737251",29.80,17.30,0,337.54,397.35,150.9,143.7,0.685,1261410.7,1261410.7,49862,0,0,0,L,1122011218,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381712,421057.00
04/27/2019 12:15,2,4.934,ACTIVE,218.03,358.28,60.012,1556381705,"201051344000576","174011545737251",30.12,18.00,0,337.84,397.96,150.4,143.3,0.694,1279470.8,1279470.8,21907,0,0,0,L,1122011218,1,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381713,421058.00
04/27/2019 12:15,2,5.025,ACTIVE,218.03,356.78,60.006,1556381705,"201051344001158","174011545737251",29.30,20.30,0,338.44,397.96,149.1,142.0,0.698,1256198.7,1256198.7,18127,0,0,0,L,1122011218,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381714,421059.00
