ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 12:15,2,4.908,ACTIVE,216.67,354.97,59.996,1556381705,"201051344000917","174011545737251",30.22,22.50,0,333.63,395.85,150.2,143.0,0.694,1269338.5,1269338.5,25842,0,0,0,L,1122011218,1,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381715,421060.00
04/27/2019 12:15,2,5.070,ACTIVE,216.00,350.77,60.006,1556381705,"201051344000417","174011545737251",19.34,22.50,0,333.93,376.31,99.3,94.0,0.464,1018528.4,1018528.4,25989,0,0,0,L,1122011218,1,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381716,421061.00
04/27/2019 12:15,2,5.082,ACTIVE,215.77,356.18,60.006,1556381705,"201051344000685","174011545737251",29.82,20.70,0,332.13,393.75,153.4,146.2,0.742,1275697.5,1275697.5,26011,0,0,0,L,1122011218,1,124.49,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381717,421062.00
04/27/2019 12:15,2,5.102,ACTIVE,216.90,357.08,60.006,1556381705,"201051344000651","174011545737251",29.76,23.00,0,337.84,398.86,153.7,146.4,0.698,1268565.8,1268565.8,25974,0,0,0,L,1122011218,1,124.94,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381718,421063.00
04/27/2019 12:15,2,4.975,ACTIVE,216.45,354.37,59.985,1556381705,"201051344000594","174011545737251",29.92,29.30,0,332.73,393.15,150.7,143.6,0.676,1280983.6,1280983.6,49857,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381719,421064.00
04/27/2019 12:15,2,4.953,ACTIVE,218.26,358.58,60.012,1556381705,"201051344000469","174011545737251",30.28,17.50,0,336.94,399.46,151.8,144.6,0.716,1261006.6,1261006.6,18102,0,0,0,L,1122011218,1,123.36,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381720,421065.00
04/27/2019 12:15,2,5.113,ACTIVE,216.90,357.98,60.006,1556381705,"201051344000585","174011545737251",29.86,22.30,0,336.94,399.46,154.6,147.2,0.707,1281840.3,1281840.3,26036,0,0,0,L,1122011218,1,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381722,421066.00
04/27/2019 12:15,2,4.986,ACTIVE,218.48,359.78,60.001,1556381705,"201051344000853","174011545737251",30.16,19.30,0,336.94,397.96,152.4,145.1,0.703,1284432.5,1284432.5,17700,0,0,0,L,1122011218,1,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381722,421067.00
04/27/2019 12:15,2,4.932,ACTIVE,215.77,355.58,59.996,1556381705,"201051344001145","174011545737251",30.22,18.30,0,332.73,394.35,151.0,143.8,0.703,1283966.3,1283966.3,25952,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381723,421068.00
04/27/2019 12:15,2,5.066,ACTIVE,216.45,355.58,60.001,1556381705,"201051344000438","174011545737251",30.04,23.00,0,334.54,394.95,154.0,146.7,0.712,1276938.5,1276938.5,25984,0,0,0,L,1122011218,1,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381724,421069.00
04/27/2019 12:15,2,5.043,ACTIVE,216.45,355.58,59.990,1556381705,"201051344001135","174011545737251",29.86,23.00,0,333.03,394.65,152.5,145.3,0.698,1263787.5,1263787.5,25933,0,0,0,L,1122011218,1,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381725,421070.00
04/27/2019 12:15,2,4.875,ACTIVE,218.03,356.48,59.985,1556381705,"201051344000983","174011545737251",30.55,19.80,0,336.34,398.86,150.8,143.6,0.703,1282467.7,1282467.7,17698,0,0,0,L,1122011218,1,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381726,421071.00
04/27/2019 12:15,2,5.047,ACTIVE,216.90,356.78,60.006,1556381705,"201051344001203","174011545737251",29.98,24.00,0,335.44,398.56,153.2,145.9,0.716,1271511.5,1271511.5,25992,0,0,0,L,1122011218,1,124.94,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381727,421072.00
04/27/2019 12:15,2,4.920,ACTIVE,215.54,353.17,60.022,1556381705,"201051344001230","174011545737251",30.20,21.30,0,331.53,392.25,150.4,143.3,0.698,1267744.2,1267744.2,25821,0,0,0,L,1122011218,1,124.04,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381728,421073.00
04/27/2019 12:15,2,5.053,ACTIVE,215.77,355.58,59.990,1556381705,"201051344000646","174011545737251",29.70,22.30,0,331.53,394.65,152.1,144.8,0.720,1261312.5,1261312.5,25964,0,0,0,L,1122011218,1,124.27,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381729,421074.00
04/27/2019 12:15,2,5.012,ACTIVE,217.35,355.28,60.028,1556381705,"201051344000867","174011545737251",29.62,21.80,0,337.54,395.85,150.3,143.1,0.681,1259635.4,1259635.4,49891,0,0,0,L,1122011218,1,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381730,421075.00
04/27/2019 12:15,2,4.920,ACTIVE,217.35,357.98,60.006,1556381705,"201051344000633","174011545737251",29.96,23.30,0,337.84,397.96,149.2,142.1,0.707,1257032.7,1257032.7,49989,0,0,0,L,1122011218,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381731,421076.00
04/27/2019 12:15,2,5.006,ACTIVE,215.77,354.97,59.990,1556381705,"201051344000955","174011545737251",30.12,25.00,0,331.83,393.15,152.6,145.3,0.698,1281388.6,1281388.6,25981,0,0,0,L,1122011218,1,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381732,421077.00
04/27/2019 12:15,2,4.793,ACTIVE,217.58,356.78,60.006,1556381705,"201051344000648","174011545737251",30.38,18.30,0,338.14,398.26,147.5,140.4,0.685,1272230.0,1272230.0,49441,0,0,0,L,1122011218,1,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381733,421078.00
04/27/2019 12:15,2,4.947,ACTIVE,217.80,357.68,60.033,1556381705,"201051344000645","174011545737251",29.86,18.00,0,339.04,398.26,149.6,142.5,0.681,1277130.9,1277130.9,49405,0,0,0,L,1122011218,1,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381734,421079.00
04/27/2019 12:15,2,4.891,ACTIVE,217.80,356.78,60.001,1556381705,"201051344000569","174011545737251",30.42,17.80,0,338.44,398.86,150.6,143.4,0.698,1293283.6,1293283.6,17612,0,0,0,L,1122011218,1,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381735,421080.00
04/27/2019 12:15,2,4.977,ACTIVE,217.80,363.09,59.996,1556381705,"179051228000119","174011545737251",30.45,21.00,0,337.54,398.86,153.5,146.2,0.725,80416.3,80416.3,17723,0,0,0,L,46974696,1,123.59,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556381736,421081.00
04/27/2019 12:30,2,5.154,ACTIVE,218.48,358.88,60.028,1556382604,"201051344000579","174011545737251",30.34,22.50,0,338.44,397.05,158.3,150.9,0.738,1293174.9,1293174.9,18066,0,0,0,L,1122011218,1,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382605,421082.00
04/27/2019 12:30,2,5.348,ACTIVE,216.90,357.98,60.006,1556382604,"201051344001025","174011545737251",30.00,27.50,0,333.93,392.85,162.6,155.0,0.729,1275541.2,1275541.2,25994,0,0,0,L,1122011218,1,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382606,421083.00
04/27/2019 12:30,2,5.168,ACTIVE,216.90,359.18,60.017,1556382604,"201051344001093","174011545737251",30.30,21.50,0,336.64,395.25,158.5,151.1,0.720,1259321.2,1259321.2,26038,0,0,0,L,1122011218,1,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382607,421084.00
04/27/2019 12:30,2,5.199,ACTIVE,218.26,359.48,60.022,1556382604,"201051344000458","174011545737251",30.00,21.30,0,338.74,397.05,157.9,150.5,0.742,1276237.7,1276237.7,17816,0,0,0,L,1122011218,1,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382608,421085.00
04/27/2019 12:30,2,5.262,ACTIVE,216.00,355.58,60.017,1556382604,"201051344000890","174011545737251",30.06,23.50,0,332.43,391.64,160.1,152.6,0.738,1274041.3,1274041.3,25951,0,0,0,L,1122011218,1,124.27,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382609,421086.00
04/27/2019 12:30,2,5.324,ACTIVE,218.48,355.28,60.022,1556382604,"201051344000988","174011545737251",19.52,18.70,0,338.74,380.82,105.2,99.6,0.482,983968.9,983968.9,18142,0,0,0,L,1122011218,1,123.81,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382610,421087.00
04/27/2019 12:30,2,5.230,ACTIVE,217.13,358.88,60.012,1556382604,"201051344000582","174011545737251",30.00,20.30,0,334.84,396.45,158.9,151.4,0.729,1252868.4,1252868.4,25925,0,0,0,L,1122011218,1,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382611,421088.00
04/27/2019 12:30,2,5.275,ACTIVE,217.35,358.28,60.001,1556382604,"201051344000868","174011545737251",30.10,17.00,0,336.34,396.15,160.9,153.4,0.738,1261447.8,1261447.8,49863,0,0,0,L,1122011218,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382612,421089.00
04/27/2019 12:30,2,5.193,ACTIVE,218.48,359.18,60.017,1556382604,"201051344000576","174011545737251",30.34,17.80,0,338.44,397.05,159.5,152.0,0.720,1279507.6,1279507.6,21908,0,0,0,L,1122011218,1,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382613,421090.00
04/27/2019 12:30,2,5.225,ACTIVE,218.48,357.38,60.017,1556382604,"201051344001158","174011545737251",29.98,20.70,0,337.54,397.35,158.6,151.1,0.747,1256235.2,1256235.2,18128,0,0,0,L,1122011218,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382614,421091.00
04/27/2019 12:30,2,5.266,ACTIVE,216.90,357.38,60.006,1556382604,"201051344000917","174011545737251",29.78,22.80,0,333.33,395.25,158.8,151.3,0.751,1269375.0,1269375.0,25843,0,0,0,L,1122011218,1,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382615,421092.00
04/27/2019 12:30,2,5.322,ACTIVE,216.22,351.67,60.017,1556382604,"201051344000417","174011545737251",19.36,23.30,0,334.24,375.41,104.5,98.9,0.482,1018552.3,1018552.3,25990,0,0,0,L,1122011218,1,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382616,421093.00
04/27/2019 12:30,2,5.336,ACTIVE,215.77,357.68,60.049,1556382604,"201051344000685","174011545737251",29.82,20.30,0,333.33,391.94,161.2,153.7,0.782,1275734.5,1275734.5,26012,0,0,0,L,1122011218,1,124.72,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382617,421094.00
04/27/2019 12:30,2,5.338,ACTIVE,216.90,357.38,60.012,1556382604,"201051344000651","174011545737251",30.08,22.80,0,337.84,396.75,162.6,155.0,0.742,1268603.2,1268603.2,25975,0,0,0,L,1122011218,1,124.72,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382618,421095.00
04/27/2019 12:30,2,5.258,ACTIVE,216.67,357.38,60.006,1556382604,"201051344000594","174011545737251",29.98,30.00,0,332.73,391.34,159.7,152.2,0.720,1281020.3,1281020.3,49858,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382619,421096.00
04/27/2019 12:30,2,5.295,ACTIVE,218.48,360.69,60.049,1556382604,"201051344000469","174011545737251",30.20,16.00,0,338.44,398.56,162.0,154.4,0.778,1261043.8,1261043.8,18103,0,0,0,L,1122011218,1,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382620,421097.00
04/27/2019 12:30,2,5.408,ACTIVE,216.90,357.98,60.012,1556382604,"201051344000585","174011545737251",30.00,22.50,0,337.24,393.75,164.3,156.7,0.760,1281877.9,1281877.9,26037,0,0,0,L,1122011218,1,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382621,421098.00
04/27/2019 12:30,2,5.186,ACTIVE,218.71,358.58,60.012,1556382604,"201051344000853","174011545737251",30.77,18.30,0,335.74,396.45,161.6,154.0,0.742,1284469.7,1284469.7,17701,0,0,0,L,1122011218,1,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382622,421099.00
04/27/2019 12:30,2,5.225,ACTIVE,216.00,356.48,60.001,1556382604,"201051344001145","174011545737251",30.08,19.80,0,333.33,391.64,159.2,151.8,0.738,1284002.9,1284002.9,25953,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382623,421100.00
04/27/2019 12:30,2,5.352,ACTIVE,216.45,358.28,60.054,1556382604,"201051344000438","174011545737251",29.86,23.50,0,334.54,392.85,161.8,154.2,0.751,1276975.8,1276975.8,25985,0,0,0,L,1122011218,1,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382624,421101.00
04/27/2019 12:30,2,5.371,ACTIVE,216.67,357.38,59.980,1556382604,"201051344001135","174011545737251",29.70,23.00,0,332.73,392.55,161.6,154.0,0.742,1263824.5,1263824.5,25934,0,0,0,L,1122011218,1,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382625,421102.00
04/27/2019 12:30,2,5.207,ACTIVE,218.48,358.88,60.022,1556382604,"201051344000983","174011545737251",30.47,19.80,0,338.14,396.75,160.7,153.1,0.751,1282504.5,1282504.5,17699,0,0,0,L,1122011218,1,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382626,421103.00
04/27/2019 12:30,2,5.307,ACTIVE,216.90,357.38,60.017,1556382604,"201051344001203","174011545737251",30.36,24.30,0,334.84,395.25,163.0,155.4,0.760,1271548.8,1271548.8,25993,0,0,0,L,1122011218,1,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382627,421104.00
04/27/2019 12:30,2,5.164,ACTIVE,215.77,354.67,60.017,1556382604,"201051344001230","174011545737251",30.49,22.30,0,331.83,391.34,159.6,152.1,0.738,1267780.8,1267780.8,25822,0,0,0,L,1122011218,1,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382628,421105.00
04/27/2019 12:30,2,5.312,ACTIVE,215.77,357.08,60.006,1556382604,"201051344000646","174011545737251",29.90,23.00,0,331.53,392.55,160.8,153.2,0.756,1261349.5,1261349.5,25965,0,0,0,L,1122011218,1,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382628,421106.00
04/27/2019 12:30,2,5.283,ACTIVE,217.58,358.58,60.017,1556382604,"201051344000867","174011545737251",29.86,21.30,0,337.24,394.95,159.7,152.2,0.725,1259672.2,1259672.2,49892,0,0,0,L,1122011218,1,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382629,421107.00
04/27/2019 12:30,2,5.193,ACTIVE,217.80,359.78,60.012,1556382604,"201051344000633","174011545737251",30.18,23.30,0,338.14,397.05,158.8,151.3,0.751,1257069.2,1257069.2,49990,0,0,0,L,1122011218,1,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382630,421108.00
04/27/2019 12:30,2,5.330,ACTIVE,216.00,355.88,60.033,1556382604,"201051344000955","174011545737251",29.88,26.00,0,332.13,390.74,161.2,153.7,0.747,1281425.8,1281425.8,25982,0,0,0,L,1122011218,1,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382631,421109.00
04/27/2019 12:30,2,5.143,ACTIVE,218.03,357.98,60.017,1556382604,"201051344000648","174011545737251",30.36,18.00,0,337.84,396.75,158.1,150.6,0.729,1272266.3,1272266.3,49442,0,0,0,L,1122011218,1,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382632,421110.00
04/27/2019 12:30,2,5.266,ACTIVE,218.48,361.59,60.049,1556382604,"201051344000645","174011545737251",30.08,18.30,0,338.74,396.75,160.3,152.8,0.729,1277167.8,1277167.8,49406,0,0,0,L,1122011218,1,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382633,421111.00
04/27/2019 12:30,2,5.199,ACTIVE,218.48,358.88,60.028,1556382604,"201051344000569","174011545737251",30.63,18.30,0,338.14,397.66,161.3,153.8,0.747,1293320.7,1293320.7,17613,0,0,0,L,1122011218,1,123.59,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382634,421112.00
04/27/2019 12:30,2,5.258,ACTIVE,218.48,364.89,60.022,1556382604,"179051228000119","174011545737251",30.73,21.30,0,335.74,397.35,163.7,156.0,0.765,80454.0,80454.0,17724,0,0,0,L,46974696,1,124.04,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556382635,421113.00
04/27/2019 12:45,2,4.828,ACTIVE,218.03,357.38,60.012,1556383504,"201051344000579","174011545737251",30.28,23.00,0,339.34,396.75,147.9,140.8,0.689,1293211.1,1293211.1,18067,0,0,0,L,1122011218,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383505,421114.00
04/27/2019 12:45,2,5.025,ACTIVE,216.45,354.67,60.006,1556383504,"201051344001025","174011545737251",29.76,27.00,0,336.34,393.45,151.5,144.3,0.681,1275578.2,1275578.2,25995,0,0,0,L,1122011218,1,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383506,421115.00
04/27/2019 12:45,2,4.818,ACTIVE,216.67,355.28,60.017,1556383504,"201051344001093","174011545737251",30.28,22.00,0,337.24,394.35,147.8,140.7,0.676,1259357.2,1259357.2,26039,0,0,0,L,1122011218,1,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383507,421116.00
04/27/2019 12:45,2,4.879,ACTIVE,218.03,357.38,60.006,1556383504,"201051344000458","174011545737251",29.88,20.70,0,338.44,396.45,147.6,140.5,0.694,1276273.5,1276273.5,17817,0,0,0,L,1122011218,1,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383508,421117.00
04/27/2019 12:45,2,4.916,ACTIVE,215.54,354.07,60.049,1556383504,"201051344000890","174011545737251",29.92,24.50,0,332.43,391.64,148.9,141.8,0.689,1274077.6,1274077.6,25952,0,0,0,L,1122011218,1,124.04,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383509,421118.00
04/27/2019 12:45,2,4.885,ACTIVE,218.03,354.37,60.006,1556383504,"201051344000988","174011545737251",19.78,19.00,0,338.44,380.82,97.9,92.6,0.455,983992.6,983992.6,18143,0,0,0,L,1122011218,1,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383510,421119.00
04/27/2019 12:45,2,4.869,ACTIVE,216.90,355.88,60.017,1556383504,"201051344000582","174011545737251",29.88,21.80,0,336.94,394.35,147.4,140.3,0.676,1252904.3,1252904.3,25926,0,0,0,L,1122011218,1,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383511,421120.00
04/27/2019 12:45,2,4.840,ACTIVE,216.90,356.78,60.012,1556383504,"201051344000868","174011545737251",30.43,17.50,0,334.84,393.15,149.1,142.0,0.685,1261484.1,1261484.1,49864,0,0,0,L,1122011218,1,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383512,421121.00
04/27/2019 12:45,2,4.814,ACTIVE,218.03,358.28,60.012,1556383504,"201051344000576","174011545737251",30.36,18.00,0,338.44,397.05,148.0,140.9,0.685,1279543.6,1279543.6,21909,0,0,0,L,1122011218,1,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383513,421122.00
04/27/2019 12:45,2,4.883,ACTIVE,218.03,357.08,60.012,1556383504,"201051344001158","174011545737251",29.76,20.70,0,338.14,397.05,147.0,140.0,0.685,1256271.0,1256271.0,18129,0,0,0,L,1122011218,1,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383514,421123.00
04/27/2019 12:45,2,4.807,ACTIVE,216.45,354.67,60.006,1556383504,"201051344000917","174011545737251",30.20,23.00,0,334.24,394.05,146.9,139.9,0.689,1269410.8,1269410.8,25844,0,0,0,L,1122011218,1,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383515,421124.00
04/27/2019 12:45,2,4.900,ACTIVE,216.00,350.47,60.006,1556383504,"201051344000417","174011545737251",19.50,23.50,0,334.84,376.31,96.8,91.5,0.451,1018575.7,1018575.7,25991,0,0,0,L,1122011218,1,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383516,421125.00
04/27/2019 12:45,2,4.924,ACTIVE,215.54,355.88,60.006,1556383504,"201051344000685","174011545737251",29.88,21.80,0,333.33,391.94,149.0,141.9,0.729,1275770.8,1275770.8,26013,0,0,0,L,1122011218,1,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383517,421126.00
04/27/2019 12:45,2,5.006,ACTIVE,216.67,356.48,60.012,1556383504,"201051344000651","174011545737251",29.56,23.80,0,337.84,395.25,149.9,142.8,0.681,1268639.8,1268639.8,25976,0,0,0,L,1122011218,1,124.72,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383518,421127.00
04/27/2019 12:45,2,4.846,ACTIVE,216.67,355.88,60.017,1556383504,"201051344000594","174011545737251",30.08,30.00,0,332.43,391.34,147.6,140.6,0.663,1281056.2,1281056.2,49859,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383519,421128.00
04/27/2019 12:45,2,4.855,ACTIVE,218.03,358.28,60.022,1556383504,"201051344000469","174011545737251",30.45,17.00,0,338.14,398.26,149.7,142.5,0.707,1261080.2,1261080.2,18104,0,0,0,L,1122011218,1,123.36,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383520,421129.00
04/27/2019 12:45,2,5.016,ACTIVE,216.67,356.78,60.033,1556383504,"201051344000585","174011545737251",29.84,23.00,0,337.24,393.15,151.6,144.4,0.698,1281914.8,1281914.8,26038,0,0,0,L,1122011218,1,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383521,421130.00
04/27/2019 12:45,2,4.814,ACTIVE,218.48,358.88,60.017,1556383504,"201051344000853","174011545737251",30.55,19.30,0,337.54,397.05,148.8,141.7,0.689,1284506.1,1284506.1,17702,0,0,0,L,1122011218,1,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383522,421131.00
04/27/2019 12:45,2,4.805,ACTIVE,215.54,354.07,60.012,1556383504,"201051344001145","174011545737251",30.08,20.30,0,333.33,391.34,146.4,139.4,0.681,1284038.7,1284038.7,25954,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383523,421132.00
04/27/2019 12:45,2,4.838,ACTIVE,216.22,355.28,60.012,1556383504,"201051344000438","174011545737251",30.30,24.00,0,336.34,392.55,148.3,141.2,0.689,1277012.2,1277012.2,25986,0,0,0,L,1122011218,1,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383524,421133.00
04/27/2019 12:45,2,4.896,ACTIVE,216.22,354.97,60.017,1556383504,"201051344001135","174011545737251",29.74,24.00,0,333.03,392.25,147.5,140.4,0.676,1263860.8,1263860.8,25935,0,0,0,L,1122011218,1,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383525,421134.00
04/27/2019 12:45,2,4.779,ACTIVE,217.80,356.18,60.049,1556383504,"201051344000983","174011545737251",30.26,19.50,0,338.14,397.35,146.4,139.4,0.685,1282540.6,1282540.6,17700,0,0,0,L,1122011218,1,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383525,421135.00
04/27/2019 12:45,2,4.926,ACTIVE,216.67,355.28,60.006,1556383504,"201051344001203","174011545737251",29.68,24.80,0,335.44,394.35,148.0,141.0,0.689,1271585.4,1271585.4,25994,0,0,0,L,1122011218,1,124.72,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383526,421136.00
04/27/2019 12:45,2,4.801,ACTIVE,215.54,353.77,60.012,1556383504,"201051344001230","174011545737251",29.78,22.30,0,332.13,391.94,144.9,137.9,0.681,1267816.5,1267816.5,25823,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383527,421137.00
04/27/2019 12:45,2,4.791,ACTIVE,215.32,355.28,60.028,1556383504,"201051344000646","174011545737251",30.18,23.30,0,331.53,392.25,146.5,139.5,0.676,1261385.6,1261385.6,25966,0,0,0,L,1122011218,1,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383528,421138.00
04/27/2019 12:45,2,4.740,ACTIVE,217.13,355.58,60.012,1556383504,"201051344000867","174011545737251",30.30,21.30,0,337.54,392.25,145.5,138.5,0.654,1259708.1,1259708.1,49893,0,0,0,L,1122011218,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383529,421139.00
04/27/2019 12:45,2,4.779,ACTIVE,217.13,355.88,60.001,1556383504,"201051344000633","174011545737251",29.88,24.80,0,336.04,395.85,144.7,137.7,0.672,1257104.9,1257104.9,49991,0,0,0,L,1122011218,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383530,421140.00
04/27/2019 12:45,2,4.826,ACTIVE,215.32,352.57,60.012,1556383504,"201051344000955","174011545737251",30.02,25.80,0,329.73,394.05,146.8,139.7,0.698,1281462.1,1281462.1,25983,0,0,0,L,1122011218,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383531,421141.00
04/27/2019 12:45,2,4.713,ACTIVE,217.13,355.88,60.028,1556383504,"201051344000648","174011545737251",30.04,18.00,0,338.44,396.75,143.3,136.4,0.663,1272301.9,1272301.9,49443,0,0,0,L,1122011218,1,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383532,421142.00
04/27/2019 12:45,2,4.779,ACTIVE,217.58,357.68,60.017,1556383504,"201051344000645","174011545737251",30.00,18.30,0,338.44,397.35,145.2,138.2,0.663,1277203.9,1277203.9,49407,0,0,0,L,1122011218,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383533,421143.00
04/27/2019 12:45,2,4.758,ACTIVE,217.35,356.48,60.022,1556383504,"201051344000569","174011545737251",30.38,18.30,0,338.44,397.35,146.3,139.3,0.681,1293357.1,1293357.1,17614,0,0,0,L,1122011218,1,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383534,421144.00
04/27/2019 12:45,2,4.746,ACTIVE,217.80,362.49,60.022,1556383504,"179051228000119","174011545737251",30.91,21.00,0,337.24,397.96,148.6,141.5,0.703,80490.8,80490.8,17725,0,0,0,L,46974696,1,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556383535,421145.00
04/27/2019 13:00,2,4.928,ACTIVE,218.48,357.98,60.012,1556384404,"201051344000579","174011545737251",30.00,23.30,0,338.74,394.95,149.7,142.6,0.698,1293246.7,1293246.7,18068,0,0,0,L,1122011218,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384405,421146.00
04/27/2019 13:00,2,5.098,ACTIVE,217.13,355.88,59.990,1556384404,"201051344001025","174011545737251",29.72,27.80,0,333.93,391.34,153.4,146.1,0.685,1275614.8,1275614.8,25996,0,0,0,L,1122011218,1,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384407,421147.00
04/27/2019 13:00,2,4.881,ACTIVE,217.35,356.78,60.001,1556384404,"201051344001093","174011545737251",30.24,21.80,0,336.94,391.34,149.4,142.2,0.676,1259392.9,1259392.9,26040,0,0,0,L,1122011218,1,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384408,421148.00
04/27/2019 13:00,2,4.898,ACTIVE,218.26,356.78,59.990,1556384404,"201051344000458","174011545737251",29.76,22.50,0,338.44,394.35,147.5,140.5,0.689,1276308.7,1276308.7,17818,0,0,0,L,1122011218,1,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384409,421149.00
04/27/2019 13:00,2,4.982,ACTIVE,216.45,355.88,59.985,1556384404,"201051344000890","174011545737251",30.02,23.50,0,332.43,390.44,151.4,144.2,0.694,1274113.7,1274113.7,25953,0,0,0,L,1122011218,1,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384409,421150.00
04/27/2019 13:00,2,5.027,ACTIVE,218.48,354.37,60.006,1556384404,"201051344000988","174011545737251",19.32,21.00,0,338.44,379.32,98.5,93.1,0.451,984015.8,984015.8,18144,0,0,0,L,1122011218,1,123.81,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384410,421151.00
04/27/2019 13:00,2,4.895,ACTIVE,217.58,357.68,59.985,1556384404,"201051344000582","174011545737251",30.24,21.80,0,336.64,396.15,149.9,142.8,0.689,1252940.0,1252940.0,25927,0,0,0,L,1122011218,1,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384411,421152.00
04/27/2019 13:00,2,4.990,ACTIVE,217.35,356.48,59.990,1556384404,"201051344000868","174011545737251",29.82,18.70,0,333.93,391.04,150.7,143.6,0.689,1261519.7,1261519.7,49865,0,0,0,L,1122011218,1,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384412,421153.00
04/27/2019 13:00,2,4.910,ACTIVE,218.48,358.58,59.996,1556384404,"201051344000576","174011545737251",30.14,19.80,0,338.44,395.55,149.8,142.6,0.689,1279579.0,1279579.0,21910,0,0,0,L,1122011218,1,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384413,421154.00
04/27/2019 13:00,2,4.965,ACTIVE,218.48,357.38,60.006,1556384404,"201051344001158","174011545737251",29.66,21.80,0,338.14,394.65,149.2,142.1,0.689,1256306.2,1256306.2,18130,0,0,0,L,1122011218,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384414,421155.00
04/27/2019 13:00,2,4.947,ACTIVE,217.35,356.78,59.990,1556384404,"201051344000917","174011545737251",30.02,22.80,0,333.03,391.34,150.4,143.3,0.703,1269446.4,1269446.4,25845,0,0,0,L,1122011218,1,124.49,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384415,421156.00
04/27/2019 13:00,2,5.020,ACTIVE,216.67,352.27,60.001,1556384404,"201051344000417","174011545737251",19.50,23.50,0,334.24,374.51,99.1,93.7,0.460,1018599.0,1018599.0,25992,0,0,0,L,1122011218,1,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384416,421157.00
04/27/2019 13:00,2,5.018,ACTIVE,216.45,357.38,60.001,1556384404,"201051344000685","174011545737251",30.04,21.50,0,332.73,391.04,152.7,145.4,0.738,1275806.9,1275806.9,26014,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384417,421158.00
04/27/2019 13:00,2,5.117,ACTIVE,217.58,358.28,59.996,1556384404,"201051344000651","174011545737251",29.80,24.50,0,337.54,394.95,154.5,147.2,0.694,1268676.1,1268676.1,25977,0,0,0,L,1122011218,1,125.17,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384418,421159.00
04/27/2019 13:00,2,5.020,ACTIVE,216.90,356.78,60.001,1556384404,"201051344000594","174011545737251",29.98,30.50,0,332.43,389.84,152.3,145.1,0.676,1281091.7,1281091.7,49860,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384419,421160.00
04/27/2019 13:00,2,5.088,ACTIVE,218.48,358.88,60.001,1556384404,"201051344000469","174011545737251",29.80,18.30,0,338.44,395.85,153.6,146.3,0.725,1261115.9,1261115.9,18105,0,0,0,L,1122011218,1,123.59,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384420,421161.00
04/27/2019 13:00,2,5.225,ACTIVE,217.58,357.38,59.996,1556384404,"201051344000585","174011545737251",29.68,22.80,0,336.64,394.05,156.9,149.5,0.720,1281951.5,1281951.5,26039,0,0,0,L,1122011218,1,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384421,421162.00
04/27/2019 13:00,2,4.938,ACTIVE,218.71,358.58,60.001,1556384404,"201051344000853","174011545737251",30.34,20.70,0,337.24,395.85,151.7,144.5,0.703,1284541.8,1284541.8,17703,0,0,0,L,1122011218,1,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384422,421163.00
04/27/2019 13:00,2,4.889,ACTIVE,216.45,355.88,59.996,1556384404,"201051344001145","174011545737251",30.47,19.50,0,333.03,391.04,150.9,143.7,0.698,1284074.5,1284074.5,25955,0,0,0,L,1122011218,1,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384423,421164.00
04/27/2019 13:00,2,5.000,ACTIVE,216.90,356.78,60.012,1556384404,"201051344000438","174011545737251",30.26,23.50,0,333.63,391.64,153.1,145.8,0.707,1277048.6,1277048.6,25987,0,0,0,L,1122011218,1,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384424,421165.00
04/27/2019 13:00,2,5.072,ACTIVE,217.13,356.18,60.006,1556384404,"201051344001135","174011545737251",29.70,23.80,0,333.33,391.04,152.6,145.3,0.703,1263896.9,1263896.9,25936,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384425,421166.00
04/27/2019 13:00,2,4.898,ACTIVE,218.26,357.08,60.012,1556384404,"201051344000983","174011545737251",30.38,22.00,0,337.54,396.15,150.7,143.5,0.712,1282576.1,1282576.1,17701,0,0,0,L,1122011218,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384426,421167.00
04/27/2019 13:00,2,5.117,ACTIVE,217.35,357.98,60.001,1556384404,"201051344001203","174011545737251",29.88,25.00,0,335.44,394.65,154.8,147.5,0.707,1271621.7,1271621.7,25995,0,0,0,L,1122011218,1,125.17,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384427,421168.00
04/27/2019 13:00,2,5.004,ACTIVE,216.22,355.58,59.985,1556384404,"201051344001230","174011545737251",29.96,21.80,0,331.23,390.14,151.8,144.6,0.703,1267852.2,1267852.2,25824,0,0,0,L,1122011218,1,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384428,421169.00
04/27/2019 13:00,2,5.061,ACTIVE,216.22,357.68,59.985,1556384404,"201051344000646","174011545737251",29.94,22.80,0,331.83,391.34,153.4,146.1,0.716,1261421.7,1261421.7,25967,0,0,0,L,1122011218,1,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384428,421170.00
04/27/2019 13:00,2,4.992,ACTIVE,217.58,355.88,60.001,1556384404,"201051344000867","174011545737251",29.90,22.30,0,334.54,392.85,151.2,144.0,0.676,1259743.5,1259743.5,49894,0,0,0,L,1122011218,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384429,421171.00
04/27/2019 13:00,2,4.932,ACTIVE,217.80,357.98,60.006,1556384404,"201051344000633","174011545737251",30.08,27.00,0,337.54,394.05,150.1,143.0,0.703,1257140.2,1257140.2,49992,0,0,0,L,1122011218,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384430,421172.00
04/27/2019 13:00,2,5.057,ACTIVE,216.22,355.88,59.985,1556384404,"201051344000955","174011545737251",29.98,24.80,0,331.23,390.44,153.5,146.2,0.720,1281498.4,1281498.4,25984,0,0,0,L,1122011218,1,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384431,421173.00
04/27/2019 13:00,2,4.865,ACTIVE,217.80,357.68,60.006,1556384404,"201051344000648","174011545737251",29.86,19.50,0,337.84,394.65,147.2,140.1,0.681,1272336.9,1272336.9,49444,0,0,0,L,1122011218,1,123.36,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384432,421174.00
04/27/2019 13:00,2,4.924,ACTIVE,218.26,357.68,60.017,1556384404,"201051344000645","174011545737251",29.80,19.50,0,338.14,394.95,148.4,141.3,0.676,1277239.3,1277239.3,49408,0,0,0,L,1122011218,1,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384433,421175.00
04/27/2019 13:00,2,4.848,ACTIVE,218.26,357.68,60.022,1556384404,"201051344000569","174011545737251",30.45,20.00,0,337.54,395.55,149.5,142.4,0.698,1293392.7,1293392.7,17615,0,0,0,L,1122011218,1,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384434,421176.00
04/27/2019 13:00,2,4.924,ACTIVE,218.48,362.49,60.006,1556384404,"179051228000119","174011545737251",30.43,22.30,0,337.24,395.55,151.8,144.6,0.712,80527.0,80527.0,17726,0,0,0,L,46974696,1,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556384435,421177.00
04/27/2019 13:15,2,3.652,ACTIVE,216.67,351.67,59.980,1556385304,"201051344000579","174011545737251",30.12,23.80,0,334.84,396.15,111.4,105.6,0.521,1293280.2,1293280.2,18069,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385305,421178.00
04/27/2019 13:15,2,3.805,ACTIVE,215.54,351.07,59.980,1556385304,"201051344001025","174011545737251",29.70,26.80,0,333.33,392.25,114.5,108.6,0.517,1275649.1,1275649.1,25997,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385306,421179.00
04/27/2019 13:15,2,3.619,ACTIVE,215.77,351.67,60.012,1556385304,"201051344001093","174011545737251",30.22,22.00,0,333.33,392.25,110.8,105.0,0.504,1259426.2,1259426.2,26041,0,0,0,L,1122011218,1,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385307,421180.00
04/27/2019 13:15,2,3.582,ACTIVE,216.22,350.47,60.006,1556385304,"201051344000458","174011545737251",30.32,23.80,0,335.44,395.55,110.0,104.2,0.508,1276341.7,1276341.7,17819,0,0,0,L,1122011218,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385308,421181.00
04/27/2019 13:15,2,3.699,ACTIVE,215.09,350.47,59.969,1556385304,"201051344000890","174011545737251",30.22,23.00,0,332.73,391.04,113.2,107.3,0.521,1274147.5,1274147.5,25954,0,0,0,L,1122011218,1,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385309,421182.00
04/27/2019 13:15,2,3.764,ACTIVE,216.22,357.98,59.996,1556385304,"201051344000988","174011545737251",19.20,19.50,0,318.61,392.55,73.2,68.7,0.623,984037.5,984037.5,18145,0,0,0,L,1122011218,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385310,421183.00
04/27/2019 13:15,2,3.697,ACTIVE,216.00,351.37,59.985,1556385304,"201051344000582","174011545737251",29.90,21.50,0,333.33,396.15,111.9,106.1,0.513,1252973.3,1252973.3,25928,0,0,0,L,1122011218,1,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385311,421184.00
04/27/2019 13:15,2,3.689,ACTIVE,215.77,349.86,59.985,1556385304,"201051344000868","174011545737251",30.08,18.70,0,333.63,392.25,112.3,106.5,0.513,1261553.1,1261553.1,49866,0,0,0,L,1122011218,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385312,421185.00
04/27/2019 13:15,2,3.564,ACTIVE,216.67,352.27,59.990,1556385304,"201051344000576","174011545737251",30.81,19.50,0,336.94,396.45,111.2,105.5,0.526,1279612.1,1279612.1,21911,0,0,0,L,1122011218,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385312,421186.00
04/27/2019 13:15,2,3.691,ACTIVE,216.45,351.37,59.980,1556385304,"201051344001158","174011545737251",29.68,22.30,0,334.24,395.85,110.9,105.1,0.521,1256339.1,1256339.1,18131,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385313,421187.00
04/27/2019 13:15,2,3.621,ACTIVE,216.00,350.77,59.980,1556385304,"201051344000917","174011545737251",30.45,22.80,0,332.13,392.25,111.7,105.9,0.517,1269479.6,1269479.6,25846,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385314,421188.00
04/27/2019 13:15,2,3.691,ACTIVE,215.32,357.98,59.964,1556385304,"201051344000417","174011545737251",19.78,22.30,0,318.00,389.24,74.0,69.5,0.619,1018620.7,1018620.7,25993,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385315,421189.00
04/27/2019 13:15,2,3.707,ACTIVE,215.09,350.17,59.975,1556385304,"201051344000685","174011545737251",30.16,21.30,0,333.33,391.64,113.2,107.3,0.557,1275840.6,1275840.6,26015,0,0,0,L,1122011218,1,124.04,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385316,421190.00
04/27/2019 13:15,2,3.750,ACTIVE,215.77,351.07,59.975,1556385304,"201051344000651","174011545737251",30.06,24.30,0,333.33,394.95,114.2,108.3,0.526,1268710.0,1268710.0,25978,0,0,0,L,1122011218,1,124.27,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385318,421191.00
04/27/2019 13:15,2,3.656,ACTIVE,215.32,349.56,59.975,1556385304,"201051344000594","174011545737251",30.12,30.50,0,332.43,390.74,111.5,105.7,0.508,1281124.9,1281124.9,49861,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385319,421192.00
04/27/2019 13:15,2,3.654,ACTIVE,216.67,351.67,59.980,1556385304,"201051344000469","174011545737251",30.40,18.70,0,333.63,397.05,112.6,106.7,0.535,1261149.2,1261149.2,18106,0,0,0,L,1122011218,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385320,421193.00
04/27/2019 13:15,2,3.844,ACTIVE,216.00,351.37,59.980,1556385304,"201051344000585","174011545737251",29.76,23.30,0,333.03,394.35,115.9,109.9,0.535,1281985.7,1281985.7,26040,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385321,421194.00
04/27/2019 13:15,2,3.684,ACTIVE,216.90,352.87,59.990,1556385304,"201051344000853","174011545737251",30.28,21.30,0,334.54,396.15,113.0,107.2,0.517,1284575.3,1284575.3,17704,0,0,0,L,1122011218,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385322,421195.00
04/27/2019 13:15,2,3.646,ACTIVE,215.32,350.47,59.985,1556385304,"201051344001145","174011545737251",30.45,19.30,0,333.63,391.64,112.5,106.6,0.535,1284107.8,1284107.8,25956,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385323,421196.00
04/27/2019 13:15,2,3.744,ACTIVE,215.54,351.97,59.990,1556385304,"201051344000438","174011545737251",30.34,23.80,0,333.33,392.85,115.1,109.1,0.535,1277082.4,1277082.4,25988,0,0,0,L,1122011218,1,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385323,421197.00
04/27/2019 13:15,2,3.748,ACTIVE,215.54,349.56,59.948,1556385304,"201051344001135","174011545737251",30.20,23.80,0,333.03,391.64,114.7,108.8,0.526,1263930.6,1263930.6,25937,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385324,421198.00
04/27/2019 13:15,2,3.668,ACTIVE,216.45,351.67,59.985,1556385304,"201051344000983","174011545737251",30.40,22.00,0,333.93,396.15,113.0,107.1,0.539,1282609.3,1282609.3,17702,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385325,421199.00
04/27/2019 13:15,2,3.785,ACTIVE,215.77,350.77,59.980,1556385304,"201051344001203","174011545737251",30.04,25.30,0,333.33,395.25,115.2,109.2,0.526,1271655.5,1271655.5,25996,0,0,0,L,1122011218,1,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385326,421200.00
04/27/2019 13:15,2,3.680,ACTIVE,214.87,349.56,59.980,1556385304,"201051344001230","174011545737251",30.30,21.50,0,331.53,391.04,112.9,107.0,0.526,1267885.3,1267885.3,25825,0,0,0,L,1122011218,1,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385327,421201.00
