ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 13:15,2,3.791,ACTIVE,214.87,350.47,59.996,1556385304,"201051344000646","174011545737251",29.98,22.80,0,331.53,391.94,115.1,109.2,0.535,1261455.2,1261455.2,25968,0,0,0,L,1122011218,1,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385328,421202.00
04/27/2019 13:15,2,3.725,ACTIVE,216.00,351.07,59.975,1556385304,"201051344000867","174011545737251",30.08,22.80,0,333.93,391.34,113.5,107.6,0.508,1259776.4,1259776.4,49895,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385329,421203.00
04/27/2019 13:15,2,3.715,ACTIVE,216.22,351.67,59.985,1556385304,"201051344000633","174011545737251",30.08,27.50,0,335.14,393.75,113.2,107.3,0.530,1257173.0,1257173.0,49993,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385330,421204.00
04/27/2019 13:15,2,3.871,ACTIVE,214.87,349.56,59.996,1556385304,"201051344000955","174011545737251",29.86,24.00,0,332.13,391.04,117.0,111.0,0.552,1281532.1,1281532.1,25985,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385331,421205.00
04/27/2019 13:15,2,3.703,ACTIVE,216.00,350.77,59.990,1556385304,"201051344000648","174011545737251",30.20,19.80,0,334.54,395.25,113.3,107.4,0.526,1272369.4,1272369.4,49445,0,0,0,L,1122011218,1,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385332,421206.00
04/27/2019 13:15,2,3.789,ACTIVE,216.67,352.27,59.980,1556385304,"201051344000645","174011545737251",29.96,19.80,0,335.44,396.15,115.0,109.1,0.521,1277272.4,1277272.4,49409,0,0,0,L,1122011218,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385333,421207.00
04/27/2019 13:15,2,3.766,ACTIVE,216.45,351.97,59.985,1556385304,"201051344000569","174011545737251",30.49,19.00,0,333.93,396.45,116.3,110.3,0.535,1293426.1,1293426.1,17616,0,0,0,L,1122011218,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385334,421208.00
04/27/2019 13:15,2,3.791,ACTIVE,216.67,357.08,59.980,1556385304,"179051228000119","174011545737251",30.73,22.30,0,337.84,396.75,118.0,112.0,0.557,80560.9,80560.9,17727,0,0,0,L,46974696,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556385335,421209.00
04/27/2019 13:30,2,3.650,ACTIVE,216.90,351.97,60.038,1556386204,"201051344000579","174011545737251",30.51,22.80,0,333.93,378.72,112.8,106.9,0.526,1293306.6,1293306.6,18070,0,0,0,L,1122011218,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386205,421210.00
04/27/2019 13:30,2,3.766,ACTIVE,215.77,350.77,60.028,1556386204,"201051344001025","174011545737251",30.51,25.80,0,333.63,378.12,116.4,110.4,0.521,1275676.3,1275676.3,25998,0,0,0,L,1122011218,1,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386206,421211.00
04/27/2019 13:30,2,3.637,ACTIVE,216.00,352.87,60.017,1556386204,"201051344001093","174011545737251",30.57,20.70,0,333.63,377.52,112.6,106.8,0.508,1259452.6,1259452.6,26042,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386207,421212.00
04/27/2019 13:30,2,3.625,ACTIVE,216.67,350.77,60.033,1556386204,"201051344000458","174011545737251",30.40,23.30,0,334.54,379.92,111.6,105.8,0.513,1276367.8,1276367.8,17820,0,0,0,L,1122011218,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386208,421213.00
04/27/2019 13:30,2,3.717,ACTIVE,215.32,350.77,60.033,1556386204,"201051344000890","174011545737251",30.42,22.50,0,333.63,378.42,114.5,108.6,0.535,1274174.3,1274174.3,25955,0,0,0,L,1122011218,1,123.81,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386209,421214.00
04/27/2019 13:30,2,3.658,ACTIVE,216.67,359.48,60.033,1556386204,"201051344000988","174011545737251",20.08,17.30,0,333.33,390.14,74.3,69.8,0.623,984054.7,984054.7,18146,0,0,0,L,1122011218,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386210,421215.00
04/27/2019 13:30,2,3.654,ACTIVE,216.22,353.17,60.038,1556386204,"201051344000582","174011545737251",30.42,21.00,0,332.13,378.12,112.6,106.7,0.521,1252999.6,1252999.6,25929,0,0,0,L,1122011218,1,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386211,421216.00
04/27/2019 13:30,2,3.635,ACTIVE,216.00,351.37,60.043,1556386204,"201051344000868","174011545737251",30.77,17.50,0,333.63,377.82,113.3,107.5,0.513,1261579.5,1261579.5,49867,0,0,0,L,1122011218,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386212,421217.00
04/27/2019 13:30,2,3.602,ACTIVE,217.13,352.27,60.033,1556386204,"201051344000576","174011545737251",30.73,18.00,0,335.14,379.02,112.1,106.3,0.513,1279638.3,1279638.3,21912,0,0,0,L,1122011218,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386213,421218.00
04/27/2019 13:30,2,3.658,ACTIVE,216.90,352.27,60.049,1556386204,"201051344001158","174011545737251",30.24,21.00,0,333.63,377.82,112.0,106.2,0.521,1256365.2,1256365.2,18132,0,0,0,L,1122011218,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386214,421219.00
04/27/2019 13:30,2,3.637,ACTIVE,216.00,351.37,60.012,1556386204,"201051344000917","174011545737251",30.45,22.00,0,332.43,381.12,112.2,106.3,0.521,1269505.8,1269505.8,25847,0,0,0,L,1122011218,1,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386214,421220.00
04/27/2019 13:30,2,3.738,ACTIVE,215.54,358.58,60.038,1556386204,"201051344000417","174011545737251",19.72,20.30,0,332.13,387.44,74.7,70.2,0.623,1018638.0,1018638.0,25994,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386216,421221.00
04/27/2019 13:30,2,3.711,ACTIVE,215.32,352.27,60.049,1556386204,"201051344000685","174011545737251",30.28,20.00,0,333.63,378.12,113.8,107.9,0.552,1275867.3,1275867.3,26016,0,0,0,L,1122011218,1,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386217,421222.00
04/27/2019 13:30,2,3.748,ACTIVE,216.00,352.87,60.033,1556386204,"201051344000651","174011545737251",30.49,23.00,0,334.24,378.12,115.8,109.9,0.526,1268737.0,1268737.0,25979,0,0,0,L,1122011218,1,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386218,421223.00
04/27/2019 13:30,2,3.674,ACTIVE,215.54,351.67,60.043,1556386204,"201051344000594","174011545737251",30.30,29.30,0,333.93,377.82,112.7,106.9,0.513,1281151.1,1281151.1,49862,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386219,421224.00
04/27/2019 13:30,2,3.715,ACTIVE,216.67,352.27,60.033,1556386204,"201051344000469","174011545737251",30.26,17.00,0,333.63,378.72,113.8,107.9,0.535,1261175.7,1261175.7,18107,0,0,0,L,1122011218,1,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386220,421225.00
04/27/2019 13:30,2,3.811,ACTIVE,216.00,352.57,60.028,1556386204,"201051344000585","174011545737251",30.42,21.50,0,332.73,378.42,117.4,111.4,0.539,1282013.0,1282013.0,26041,0,0,0,L,1122011218,1,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386221,421226.00
04/27/2019 13:30,2,3.676,ACTIVE,217.35,353.17,60.033,1556386204,"201051344000853","174011545737251",30.59,19.80,0,337.24,380.22,113.9,108.0,0.513,1284601.8,1284601.8,17705,0,0,0,L,1122011218,1,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386222,421227.00
04/27/2019 13:30,2,3.658,ACTIVE,215.32,350.77,60.028,1556386204,"201051344001145","174011545737251",30.38,18.70,0,333.63,377.22,112.5,106.7,0.526,1284134.1,1284134.1,25957,0,0,0,L,1122011218,1,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386223,421228.00
04/27/2019 13:30,2,3.756,ACTIVE,215.54,351.97,60.033,1556386204,"201051344000438","174011545737251",30.30,22.80,0,333.63,378.42,115.2,109.3,0.539,1277109.4,1277109.4,25989,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386224,421229.00
04/27/2019 13:30,2,3.789,ACTIVE,215.54,349.56,60.043,1556386204,"201051344001135","174011545737251",29.94,23.30,0,331.83,379.32,114.9,109.0,0.521,1263957.4,1263957.4,25938,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386225,421230.00
04/27/2019 13:30,2,3.623,ACTIVE,216.90,352.87,60.028,1556386204,"201051344000983","174011545737251",30.85,19.80,0,333.93,377.82,113.2,107.4,0.530,1282635.6,1282635.6,17703,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386226,421231.00
04/27/2019 13:30,2,3.738,ACTIVE,216.00,351.07,60.038,1556386204,"201051344001203","174011545737251",30.45,24.80,0,334.54,377.82,115.3,109.3,0.526,1271682.4,1271682.4,25997,0,0,0,L,1122011218,1,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386227,421232.00
04/27/2019 13:30,2,3.639,ACTIVE,215.09,350.17,60.022,1556386204,"201051344001230","174011545737251",30.53,20.00,0,332.73,377.82,112.5,106.7,0.526,1267911.6,1267911.6,25826,0,0,0,L,1122011218,1,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386228,421233.00
04/27/2019 13:30,2,3.721,ACTIVE,215.09,351.97,60.033,1556386204,"201051344000646","174011545737251",30.40,22.30,0,333.33,379.32,114.5,108.6,0.544,1261481.9,1261481.9,25969,0,0,0,L,1122011218,1,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386228,421234.00
04/27/2019 13:30,2,3.604,ACTIVE,216.45,351.07,60.054,1556386204,"201051344000867","174011545737251",30.91,21.00,0,333.93,377.52,112.9,107.0,0.508,1259802.7,1259802.7,49896,0,0,0,L,1122011218,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386229,421235.00
04/27/2019 13:30,2,3.609,ACTIVE,216.45,354.67,60.022,1556386204,"201051344000633","174011545737251",30.67,26.00,0,333.63,378.12,112.1,106.3,0.517,1257199.1,1257199.1,49994,0,0,0,L,1122011218,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386230,421236.00
04/27/2019 13:30,2,3.742,ACTIVE,215.09,351.37,60.033,1556386204,"201051344000955","174011545737251",30.36,22.50,0,333.03,378.72,115.0,109.1,0.548,1281559.0,1281559.0,25986,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386231,421237.00
04/27/2019 13:30,2,3.602,ACTIVE,216.45,351.07,60.028,1556386204,"201051344000648","174011545737251",30.49,18.70,0,334.54,378.12,111.2,105.4,0.521,1272395.3,1272395.3,49446,0,0,0,L,1122011218,1,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386232,421238.00
04/27/2019 13:30,2,3.656,ACTIVE,216.90,352.27,60.022,1556386204,"201051344000645","174011545737251",30.51,18.30,0,335.14,378.42,112.9,107.1,0.513,1277298.6,1277298.6,49410,0,0,0,L,1122011218,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386233,421239.00
04/27/2019 13:30,2,3.654,ACTIVE,216.67,351.97,60.028,1556386204,"201051344000569","174011545737251",30.73,18.30,0,333.33,378.12,113.7,107.8,0.530,1293452.6,1293452.6,17617,0,0,0,L,1122011218,1,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386234,421240.00
04/27/2019 13:30,2,3.684,ACTIVE,216.90,356.78,60.043,1556386204,"179051228000119","174011545737251",30.99,20.70,0,338.14,382.63,115.7,109.7,0.544,80587.8,80587.8,17728,0,0,0,L,46974696,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556386235,421241.00
04/27/2019 13:45,2,3.895,ACTIVE,216.90,352.57,59.990,1556387104,"201051344000579","174011545737251",30.49,22.00,0,337.24,379.62,120.3,114.2,0.557,1293334.0,1293334.0,18071,0,0,0,L,1122011218,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387105,421242.00
04/27/2019 13:45,2,4.035,ACTIVE,215.77,351.07,59.959,1556387104,"201051344001025","174011545737251",30.30,25.30,0,333.33,379.92,123.9,117.7,0.557,1275704.7,1275704.7,25999,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387106,421243.00
04/27/2019 13:45,2,3.875,ACTIVE,216.00,352.27,59.975,1556387104,"201051344001093","174011545737251",30.57,19.50,0,333.03,378.72,120.0,113.9,0.548,1259480.0,1259480.0,26043,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387107,421244.00
04/27/2019 13:45,2,3.844,ACTIVE,216.67,351.07,59.964,1556387104,"201051344000458","174011545737251",30.49,24.00,0,334.84,379.62,118.8,112.7,0.548,1276394.9,1276394.9,17821,0,0,0,L,1122011218,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387108,421245.00
04/27/2019 13:45,2,3.979,ACTIVE,215.09,349.86,60.001,1556387104,"201051344000890","174011545737251",30.32,21.50,0,334.24,380.52,122.2,116.0,0.579,1274202.2,1274202.2,25956,0,0,0,L,1122011218,1,123.81,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387109,421246.00
04/27/2019 13:45,2,3.895,ACTIVE,216.67,361.29,59.996,1556387104,"201051344000988","174011545737251",20.04,16.30,0,333.63,392.25,79.0,74.3,0.667,984072.5,984072.5,18147,0,0,0,L,1122011218,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387110,421247.00
04/27/2019 13:45,2,3.881,ACTIVE,216.22,352.87,59.980,1556387104,"201051344000582","174011545737251",30.57,19.50,0,333.33,379.62,120.2,114.1,0.552,1253027.0,1253027.0,25930,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387111,421248.00
04/27/2019 13:45,2,3.910,ACTIVE,216.00,351.97,59.980,1556387104,"201051344000868","174011545737251",30.40,17.30,0,333.33,379.02,120.3,114.2,0.548,1261606.9,1261606.9,49868,0,0,0,L,1122011218,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387112,421249.00
04/27/2019 13:45,2,3.789,ACTIVE,216.90,353.47,59.975,1556387104,"201051344000576","174011545737251",31.03,18.00,0,336.34,379.92,119.1,113.0,0.557,1279665.4,1279665.4,21913,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387113,421250.00
04/27/2019 13:45,2,3.871,ACTIVE,216.67,352.57,59.985,1556387104,"201051344001158","174011545737251",30.38,20.00,0,334.84,379.32,119.1,113.0,0.557,1256392.4,1256392.4,18133,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387114,421251.00
04/27/2019 13:45,2,3.859,ACTIVE,215.77,351.67,59.943,1556387104,"201051344000917","174011545737251",30.67,22.50,0,331.23,379.02,119.9,113.8,0.548,1269533.1,1269533.1,25848,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387115,421252.00
04/27/2019 13:45,2,3.920,ACTIVE,215.09,359.18,59.975,1556387104,"201051344000417","174011545737251",20.00,19.00,0,332.73,390.14,79.4,74.7,0.663,1018656.0,1018656.0,25995,0,0,0,L,1122011218,1,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387116,421253.00
04/27/2019 13:45,2,3.918,ACTIVE,214.87,351.97,59.975,1556387104,"201051344000685","174011545737251",30.67,19.80,0,333.03,379.32,121.7,115.6,0.592,1275895.0,1275895.0,26017,0,0,0,L,1122011218,1,124.04,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387117,421254.00
04/27/2019 13:45,2,4.025,ACTIVE,216.00,352.27,59.990,1556387104,"201051344000651","174011545737251",30.14,21.50,0,333.33,379.92,122.8,116.6,0.561,1268765.1,1268765.1,25980,0,0,0,L,1122011218,1,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387119,421255.00
04/27/2019 13:45,2,3.895,ACTIVE,215.54,351.67,59.943,1556387104,"201051344000594","174011545737251",30.36,28.00,0,333.33,379.62,119.8,113.8,0.552,1281178.5,1281178.5,49863,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387119,421256.00
04/27/2019 13:45,2,3.896,ACTIVE,216.90,353.47,59.985,1556387104,"201051344000469","174011545737251",30.59,16.70,0,334.24,380.52,120.8,114.6,0.575,1261203.3,1261203.3,18108,0,0,0,L,1122011218,1,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387120,421257.00
04/27/2019 13:45,2,4.029,ACTIVE,215.77,351.37,59.980,1556387104,"201051344000585","174011545737251",30.45,20.70,0,333.03,379.92,124.3,118.1,0.575,1282041.5,1282041.5,26042,0,0,0,L,1122011218,1,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387121,421258.00
04/27/2019 13:45,2,3.895,ACTIVE,217.35,354.97,59.990,1556387104,"201051344000853","174011545737251",30.61,20.30,0,338.14,381.12,120.8,114.6,0.548,1284629.3,1284629.3,17706,0,0,0,L,1122011218,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387122,421259.00
04/27/2019 13:45,2,3.906,ACTIVE,215.32,351.97,59.990,1556387104,"201051344001145","174011545737251",30.45,17.80,0,333.63,379.02,120.5,114.4,0.561,1284161.5,1284161.5,25958,0,0,0,L,1122011218,1,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387123,421260.00
04/27/2019 13:45,2,3.996,ACTIVE,215.54,352.87,59.975,1556387104,"201051344000438","174011545737251",30.40,21.00,0,333.03,379.92,123.0,116.7,0.575,1277137.4,1277137.4,25990,0,0,0,L,1122011218,1,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387124,421261.00
04/27/2019 13:45,2,4.008,ACTIVE,215.54,350.47,60.001,1556387104,"201051344001135","174011545737251",30.20,23.30,0,331.83,379.62,122.6,116.4,0.566,1263985.4,1263985.4,25939,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387125,421262.00
04/27/2019 13:45,2,3.832,ACTIVE,216.90,352.87,59.985,1556387104,"201051344000983","174011545737251",31.05,18.70,0,334.24,379.32,120.5,114.4,0.575,1282663.0,1282663.0,17704,0,0,0,L,1122011218,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387126,421263.00
04/27/2019 13:45,2,4.021,ACTIVE,216.00,351.37,60.001,1556387104,"201051344001203","174011545737251",30.18,24.80,0,334.54,382.93,122.9,116.7,0.566,1271710.4,1271710.4,25998,0,0,0,L,1122011218,1,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387127,421264.00
04/27/2019 13:45,2,3.891,ACTIVE,214.87,350.47,59.975,1556387104,"201051344001230","174011545737251",30.61,20.00,0,333.93,379.32,120.5,114.4,0.561,1267939.0,1267939.0,25827,0,0,0,L,1122011218,1,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387128,421265.00
04/27/2019 13:45,2,3.979,ACTIVE,214.87,351.07,59.985,1556387104,"201051344000646","174011545737251",30.36,21.00,0,333.33,380.82,122.2,116.1,0.583,1261509.8,1261509.8,25970,0,0,0,L,1122011218,1,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387129,421266.00
04/27/2019 13:45,2,3.914,ACTIVE,216.22,352.57,59.990,1556387104,"201051344000867","174011545737251",30.34,20.70,0,333.03,378.42,120.3,114.2,0.548,1259830.0,1259830.0,49897,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387130,421267.00
04/27/2019 13:45,2,3.873,ACTIVE,216.45,353.17,59.985,1556387104,"201051344000633","174011545737251",30.51,25.50,0,336.64,379.02,119.7,113.6,0.552,1257226.2,1257226.2,49995,0,0,0,L,1122011218,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387131,421268.00
04/27/2019 13:45,2,3.988,ACTIVE,215.09,351.07,59.985,1556387104,"201051344000955","174011545737251",30.43,21.80,0,333.33,379.62,122.9,116.7,0.579,1281587.0,1281587.0,25987,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387132,421269.00
04/27/2019 13:45,2,3.857,ACTIVE,216.45,352.57,59.990,1556387104,"201051344000648","174011545737251",30.38,17.80,0,335.14,379.32,118.6,112.5,0.552,1272422.2,1272422.2,49447,0,0,0,L,1122011218,1,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387133,421270.00
04/27/2019 13:45,2,3.908,ACTIVE,216.67,352.87,59.996,1556387104,"201051344000645","174011545737251",30.42,18.30,0,337.84,379.62,120.4,114.3,0.548,1277325.9,1277325.9,49411,0,0,0,L,1122011218,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387134,421271.00
04/27/2019 13:45,2,3.873,ACTIVE,216.67,353.17,59.996,1556387104,"201051344000569","174011545737251",30.95,17.80,0,334.24,379.92,121.5,115.3,0.570,1293480.1,1293480.1,17618,0,0,0,L,1122011218,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387135,421272.00
04/27/2019 13:45,2,3.918,ACTIVE,216.90,357.68,59.996,1556387104,"179051228000119","174011545737251",31.03,20.30,0,338.14,385.63,123.1,116.9,0.579,80615.8,80615.8,17729,0,0,0,L,46974696,1,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556387136,421273.00
04/27/2019 14:00,2,4.305,ACTIVE,217.58,355.28,60.017,1556388003,"201051344000579","174011545737251",30.87,21.50,0,337.24,384.73,134.8,128.1,0.628,1293364.6,1293364.6,18072,0,0,0,L,1122011218,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388005,421274.00
04/27/2019 14:00,2,4.541,ACTIVE,216.00,353.47,60.012,1556388003,"201051344001025","174011545737251",30.18,24.50,0,333.03,384.13,138.8,132.1,0.623,1275736.1,1275736.1,26000,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388006,421275.00
04/27/2019 14:00,2,4.381,ACTIVE,215.77,354.67,59.985,1556388003,"201051344001093","174011545737251",30.42,19.30,0,332.73,384.13,135.1,128.5,0.610,1259510.6,1259510.6,26044,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388007,421276.00
04/27/2019 14:00,2,4.273,ACTIVE,217.13,354.07,60.022,1556388003,"201051344000458","174011545737251",30.97,23.00,0,335.74,385.93,134.0,127.4,0.623,1276425.2,1276425.2,17822,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388008,421277.00
04/27/2019 14:00,2,4.422,ACTIVE,214.87,352.57,60.017,1556388003,"201051344000890","174011545737251",30.38,22.80,0,333.33,384.43,136.1,129.4,0.636,1274233.1,1274233.1,25957,0,0,0,L,1122011218,1,123.81,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388009,421278.00
04/27/2019 14:00,2,4.428,ACTIVE,217.13,351.67,60.006,1556388003,"201051344000988","174011545737251",19.96,16.30,0,333.93,392.55,89.5,84.5,0.420,984092.6,984092.6,18148,0,0,0,L,1122011218,1,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388010,421279.00
04/27/2019 14:00,2,4.420,ACTIVE,216.22,354.07,60.028,1556388003,"201051344000582","174011545737251",30.12,19.00,0,332.73,384.43,134.8,128.2,0.623,1253057.6,1253057.6,25931,0,0,0,L,1122011218,1,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388011,421280.00
04/27/2019 14:00,2,4.385,ACTIVE,216.22,352.87,60.017,1556388003,"201051344000868","174011545737251",30.63,15.50,0,333.33,384.13,136.1,129.4,0.619,1261637.7,1261637.7,49869,0,0,0,L,1122011218,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388012,421281.00
04/27/2019 14:00,2,4.346,ACTIVE,217.35,355.88,60.012,1556388003,"201051344000576","174011545737251",30.61,16.70,0,338.14,387.44,134.7,128.1,0.619,1279695.8,1279695.8,21914,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388012,421282.00
04/27/2019 14:00,2,4.312,ACTIVE,217.58,354.37,60.006,1556388003,"201051344001158","174011545737251",30.71,18.30,0,336.64,384.43,134.2,127.6,0.632,1256422.8,1256422.8,18134,0,0,0,L,1122011218,1,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388013,421283.00
04/27/2019 14:00,2,4.322,ACTIVE,216.00,352.87,60.017,1556388003,"201051344000917","174011545737251",30.67,21.80,0,331.83,387.14,134.3,127.7,0.636,1269563.6,1269563.6,25849,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388014,421284.00
04/27/2019 14:00,2,4.406,ACTIVE,215.32,346.86,60.043,1556388003,"201051344000417","174011545737251",19.84,21.30,0,332.73,390.44,88.6,83.6,0.415,1018676.0,1018676.0,25996,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388016,421285.00
04/27/2019 14:00,2,4.418,ACTIVE,215.09,353.77,60.006,1556388003,"201051344000685","174011545737251",30.32,19.50,0,332.73,383.53,135.7,129.1,0.650,1275925.8,1275925.8,26018,0,0,0,L,1122011218,1,124.27,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388017,421286.00
04/27/2019 14:00,2,4.502,ACTIVE,216.45,354.07,60.001,1556388003,"201051344000651","174011545737251",30.26,21.00,0,333.93,385.33,137.9,131.2,0.632,1268796.4,1268796.4,25981,0,0,0,L,1122011218,1,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388018,421287.00
04/27/2019 14:00,2,4.373,ACTIVE,216.00,353.77,60.012,1556388003,"201051344000594","174011545737251",30.53,27.80,0,331.53,382.93,135.2,128.6,0.605,1281209.0,1281209.0,49864,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388019,421288.00
04/27/2019 14:00,2,4.395,ACTIVE,217.58,355.88,60.017,1556388003,"201051344000469","174011545737251",30.69,15.30,0,334.54,385.63,136.7,130.0,0.641,1261234.2,1261234.2,18109,0,0,0,L,1122011218,1,123.14,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388020,421289.00
04/27/2019 14:00,2,4.523,ACTIVE,216.45,354.37,60.012,1556388003,"201051344000585","174011545737251",30.45,20.70,0,332.43,384.43,139.5,132.7,0.650,1282073.1,1282073.1,26043,0,0,0,L,1122011218,1,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388021,421290.00
04/27/2019 14:00,2,4.381,ACTIVE,218.03,356.48,60.028,1556388003,"201051344000853","174011545737251",30.81,18.00,0,338.44,388.64,136.7,130.0,0.632,1284660.2,1284660.2,17707,0,0,0,L,1122011218,1,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388022,421291.00
04/27/2019 14:00,2,4.383,ACTIVE,215.54,353.17,60.022,1556388003,"201051344001145","174011545737251",30.34,17.80,0,332.73,383.23,134.6,128.0,0.623,1284192.0,1284192.0,25959,0,0,0,L,1122011218,1,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388023,421292.00
04/27/2019 14:00,2,4.445,ACTIVE,216.00,354.07,60.012,1556388003,"201051344000438","174011545737251",30.36,21.50,0,333.03,384.43,136.7,130.0,0.641,1277168.4,1277168.4,25991,0,0,0,L,1122011218,1,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388024,421293.00
04/27/2019 14:00,2,4.436,ACTIVE,216.00,352.87,60.006,1556388003,"201051344001135","174011545737251",30.43,23.50,0,333.33,383.53,136.7,130.0,0.601,1264016.4,1264016.4,25940,0,0,0,L,1122011218,1,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388025,421294.00
04/27/2019 14:00,2,4.336,ACTIVE,217.35,354.07,60.017,1556388003,"201051344000983","174011545737251",30.91,18.00,0,334.84,385.03,135.7,129.1,0.641,1282693.6,1282693.6,17705,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388026,421295.00
04/27/2019 14:00,2,4.506,ACTIVE,216.22,354.97,60.017,1556388003,"201051344001203","174011545737251",30.20,23.80,0,334.24,385.93,137.8,131.1,0.641,1271741.6,1271741.6,25999,0,0,0,L,1122011218,1,124.49,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388027,421296.00
04/27/2019 14:00,2,4.389,ACTIVE,215.09,351.97,60.012,1556388003,"201051344001230","174011545737251",30.30,20.30,0,333.33,384.13,134.8,128.2,0.628,1267969.4,1267969.4,25828,0,0,0,L,1122011218,1,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388028,421297.00
04/27/2019 14:00,2,4.494,ACTIVE,215.32,352.87,60.012,1556388003,"201051344000646","174011545737251",29.96,21.80,0,332.43,385.03,136.3,129.7,0.641,1261540.6,1261540.6,25971,0,0,0,L,1122011218,1,124.04,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388028,421298.00
04/27/2019 14:00,2,4.357,ACTIVE,216.67,353.77,60.012,1556388003,"201051344000867","174011545737251",30.71,19.50,0,332.43,383.23,135.5,128.9,0.614,1259860.5,1259860.5,49898,0,0,0,L,1122011218,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388029,421299.00
04/27/2019 14:00,2,4.389,ACTIVE,216.90,354.37,60.012,1556388003,"201051344000633","174011545737251",30.38,24.50,0,336.04,383.53,134.9,128.3,0.628,1257256.6,1257256.6,49996,0,0,0,L,1122011218,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388030,421300.00
04/27/2019 14:00,2,4.473,ACTIVE,215.32,351.97,60.001,1556388003,"201051344000955","174011545737251",30.16,22.80,0,332.13,385.93,136.6,129.9,0.641,1281617.8,1281617.8,25988,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388031,421301.00
04/27/2019 14:00,2,4.342,ACTIVE,216.90,353.77,60.012,1556388003,"201051344000648","174011545737251",30.51,16.00,0,336.34,384.43,134.2,127.6,0.619,1272452.3,1272452.3,49448,0,0,0,L,1122011218,1,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388032,421302.00
04/27/2019 14:00,2,4.449,ACTIVE,217.13,353.47,60.017,1556388003,"201051344000645","174011545737251",30.16,17.00,0,337.24,384.43,135.9,129.2,0.623,1277356.4,1277356.4,49412,0,0,0,L,1122011218,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388033,421303.00
04/27/2019 14:00,2,4.334,ACTIVE,217.13,354.37,60.001,1556388003,"201051344000569","174011545737251",31.17,17.50,0,332.73,384.73,136.8,130.2,0.650,1293510.9,1293510.9,17619,0,0,0,L,1122011218,1,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388034,421304.00
04/27/2019 14:00,2,4.432,ACTIVE,217.35,360.69,60.028,1556388003,"179051228000119","174011545737251",30.87,19.50,0,337.84,389.24,138.6,131.9,0.650,80647.0,80647.0,17730,0,0,0,L,46974696,1,123.36,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388035,421305.00
04/27/2019 14:15,2,5.391,ACTIVE,218.71,360.08,60.001,1556388904,"201051344000579","174011545737251",30.20,21.30,0,337.24,398.26,164.9,157.3,0.760,1293400.1,1293400.1,18073,0,0,0,L,1122011218,1,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388906,421306.00
04/27/2019 14:15,2,5.549,ACTIVE,217.58,357.68,60.006,1556388904,"201051344001025","174011545737251",30.24,25.80,0,332.43,394.35,169.8,162.0,0.751,1275772.7,1275772.7,26001,0,0,0,L,1122011218,1,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388907,421307.00
04/27/2019 14:15,2,5.363,ACTIVE,217.58,360.08,60.006,1556388904,"201051344001093","174011545737251",30.51,19.50,0,332.73,394.65,165.7,158.0,0.756,1259546.2,1259546.2,26045,0,0,0,L,1122011218,1,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388907,421308.00
04/27/2019 14:15,2,5.369,ACTIVE,218.48,359.18,60.001,1556388904,"201051344000458","174011545737251",30.20,22.00,0,336.34,397.35,164.2,156.6,0.742,1276460.4,1276460.4,17823,0,0,0,L,1122011218,1,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388908,421309.00
04/27/2019 14:15,2,5.502,ACTIVE,216.45,356.18,60.001,1556388904,"201051344000890","174011545737251",29.84,23.50,0,332.43,393.75,166.2,158.5,0.765,1274269.0,1274269.0,25958,0,0,0,L,1122011218,1,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388909,421310.00
04/27/2019 14:15,2,5.447,ACTIVE,218.48,354.67,60.017,1556388904,"201051344000988","174011545737251",19.74,17.00,0,337.24,381.42,109.0,103.2,0.504,984115.9,984115.9,18149,0,0,0,L,1122011218,1,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388910,421311.00
04/27/2019 14:15,2,5.410,ACTIVE,217.58,359.18,60.006,1556388904,"201051344000582","174011545737251",30.16,19.80,0,332.73,397.05,165.2,157.5,0.751,1253093.1,1253093.1,25932,0,0,0,L,1122011218,1,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388911,421312.00
04/27/2019 14:15,2,5.393,ACTIVE,217.35,358.58,60.006,1556388904,"201051344000868","174011545737251",30.47,16.00,0,333.03,393.75,166.4,158.7,0.751,1261673.4,1261673.4,49870,0,0,0,L,1122011218,1,123.14,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388912,421313.00
04/27/2019 14:15,2,5.324,ACTIVE,218.48,360.08,60.001,1556388904,"201051344000576","174011545737251",30.61,17.50,0,337.84,398.56,165.1,157.4,0.756,1279731.3,1279731.3,21915,0,0,0,L,1122011218,1,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388913,421314.00
04/27/2019 14:15,2,5.383,ACTIVE,218.48,358.28,60.028,1556388904,"201051344001158","174011545737251",30.10,19.50,0,337.84,398.56,164.0,156.4,0.765,1256458.1,1256458.1,18135,0,0,0,L,1122011218,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388914,421315.00
04/27/2019 14:15,2,5.408,ACTIVE,217.58,357.68,60.001,1556388904,"201051344000917","174011545737251",30.28,23.50,0,332.13,392.85,165.8,158.1,0.760,1269599.1,1269599.1,25850,0,0,0,L,1122011218,1,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388915,421316.00
04/27/2019 14:15,2,5.414,ACTIVE,216.90,352.27,60.012,1556388904,"201051344000417","174011545737251",19.70,22.50,0,333.93,376.01,108.1,102.4,0.499,1018699.1,1018699.1,25997,0,0,0,L,1122011218,1,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388916,421317.00
04/27/2019 14:15,2,5.516,ACTIVE,216.45,357.98,60.006,1556388904,"201051344000685","174011545737251",29.78,19.80,0,332.73,393.15,166.4,158.7,0.800,1275961.6,1275961.6,26019,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388917,421318.00
04/27/2019 14:15,2,5.578,ACTIVE,217.58,358.88,60.001,1556388904,"201051344000651","174011545737251",29.92,21.50,0,336.94,397.35,169.0,161.2,0.765,1268832.6,1268832.6,25982,0,0,0,L,1122011218,1,125.17,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388918,421319.00
04/27/2019 14:15,2,5.402,ACTIVE,216.90,356.78,59.996,1556388904,"201051344000594","174011545737251",30.22,28.80,0,330.93,392.25,165.3,157.6,0.734,1281244.4,1281244.4,49865,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388919,421320.00
04/27/2019 14:15,2,5.453,ACTIVE,218.71,359.18,59.996,1556388904,"201051344000469","174011545737251",30.32,15.30,0,337.24,399.76,167.3,159.6,0.787,1261270.1,1261270.1,18110,0,0,0,L,1122011218,1,123.59,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388920,421321.00
04/27/2019 14:15,2,5.582,ACTIVE,217.80,359.18,60.006,1556388904,"201051344000585","174011545737251",30.26,21.30,0,333.03,397.05,171.0,163.1,0.787,1282109.8,1282109.8,26044,0,0,0,L,1122011218,1,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388921,421322.00
04/27/2019 14:15,2,5.416,ACTIVE,219.16,360.69,59.959,1556388904,"201051344000853","174011545737251",30.55,17.80,0,338.14,397.66,167.5,159.8,0.773,1284696.1,1284696.1,17708,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388922,421323.00
04/27/2019 14:15,2,5.430,ACTIVE,216.67,356.48,60.033,1556388904,"201051344001145","174011545737251",30.14,19.30,0,332.43,393.15,165.6,157.9,0.760,1284227.5,1284227.5,25960,0,0,0,L,1122011218,1,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388923,421324.00
04/27/2019 14:15,2,5.520,ACTIVE,217.13,357.98,59.996,1556388904,"201051344000438","174011545737251",29.86,23.00,0,332.43,393.45,166.8,159.1,0.769,1277204.4,1277204.4,25992,0,0,0,L,1122011218,1,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388924,421325.00
04/27/2019 14:15,2,5.488,ACTIVE,217.35,357.98,60.006,1556388904,"201051344001135","174011545737251",30.06,24.50,0,333.03,394.95,167.0,159.3,0.773,1264052.4,1264052.4,25941,0,0,0,L,1122011218,1,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388925,421326.00
04/27/2019 14:15,2,5.377,ACTIVE,218.48,359.48,60.006,1556388904,"201051344000983","174011545737251",30.42,18.30,0,335.74,397.96,165.5,157.8,0.778,1282729.3,1282729.3,17706,0,0,0,L,1122011218,1,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388926,421327.00
04/27/2019 14:15,2,5.547,ACTIVE,217.58,358.28,60.012,1556388904,"201051344001203","174011545737251",30.02,23.50,0,335.14,396.45,168.5,160.7,0.782,1271777.9,1271777.9,26000,0,0,0,L,1122011218,1,125.17,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388927,421328.00
04/27/2019 14:15,2,5.385,ACTIVE,216.45,354.37,59.985,1556388904,"201051344001230","174011545737251",30.34,21.50,0,332.13,392.25,165.4,157.8,0.760,1268005.0,1268005.0,25829,0,0,0,L,1122011218,1,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388928,421329.00
04/27/2019 14:15,2,5.482,ACTIVE,216.45,357.68,60.038,1556388904,"201051344000646","174011545737251",30.08,22.00,0,332.13,394.05,167.1,159.3,0.782,1261576.5,1261576.5,25972,0,0,0,L,1122011218,1,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388929,421330.00
04/27/2019 14:15,2,5.406,ACTIVE,217.80,357.38,60.006,1556388904,"201051344000867","174011545737251",30.16,19.80,0,333.63,393.15,165.0,157.3,0.742,1259896.0,1259896.0,49899,0,0,0,L,1122011218,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388930,421331.00
04/27/2019 14:15,2,5.400,ACTIVE,217.80,359.18,60.006,1556388904,"201051344000633","174011545737251",29.98,26.00,0,337.24,397.05,164.1,156.5,0.760,1257291.9,1257291.9,49997,0,0,0,L,1122011218,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388931,421332.00
04/27/2019 14:15,2,5.385,ACTIVE,216.45,356.48,60.038,1556388904,"201051344000955","174011545737251",30.43,23.30,0,332.43,392.55,165.9,158.2,0.778,1281653.7,1281653.7,25989,0,0,0,L,1122011218,1,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388931,421333.00
04/27/2019 14:15,2,5.312,ACTIVE,218.26,358.28,60.012,1556388904,"201051344000648","174011545737251",30.32,17.80,0,336.64,397.66,163.1,155.5,0.751,1272487.5,1272487.5,49449,0,0,0,L,1122011218,1,123.36,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388932,421334.00
04/27/2019 14:15,2,5.428,ACTIVE,218.48,357.98,60.028,1556388904,"201051344000645","174011545737251",30.10,18.00,0,336.94,398.56,165.4,157.8,0.747,1277392.1,1277392.1,49413,0,0,0,L,1122011218,1,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388933,421335.00
04/27/2019 14:15,2,5.348,ACTIVE,218.48,359.78,60.001,1556388904,"201051344000569","174011545737251",30.75,18.00,0,336.94,397.96,166.5,158.8,0.769,1293546.8,1293546.8,17620,0,0,0,L,1122011218,1,123.59,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388934,421336.00
04/27/2019 14:15,2,5.453,ACTIVE,218.48,365.19,60.017,1556388904,"179051228000119","174011545737251",30.51,21.00,0,337.24,398.26,168.5,160.7,0.795,80683.4,80683.4,17731,0,0,0,L,46974696,1,124.04,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556388935,421337.00
04/27/2019 14:30,2,5.867,ACTIVE,219.61,362.49,60.012,1556389803,"201051344000579","174011545737251",29.86,22.80,0,337.54,403.37,177.5,169.4,0.804,1293440.4,1293440.4,18074,0,0,0,L,1122011218,1,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389805,421338.00
04/27/2019 14:30,2,6.068,ACTIVE,218.03,360.38,60.012,1556389803,"201051344001025","174011545737251",29.84,26.80,0,336.34,405.17,183.2,174.9,0.826,1275814.2,1275814.2,26002,0,0,0,L,1122011218,1,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389806,421339.00
04/27/2019 14:30,2,5.889,ACTIVE,218.26,361.29,60.006,1556389803,"201051344001093","174011545737251",30.02,20.70,0,337.24,403.37,179.1,170.9,0.809,1259586.7,1259586.7,26046,0,0,0,L,1122011218,1,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389807,421340.00
04/27/2019 14:30,2,5.895,ACTIVE,219.39,362.49,60.001,1556389803,"201051344000458","174011545737251",29.82,23.30,0,337.84,405.17,178.0,169.9,0.831,1276500.7,1276500.7,17824,0,0,0,L,1122011218,1,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389808,421341.00
04/27/2019 14:30,2,6.006,ACTIVE,217.13,359.18,60.012,1556389803,"201051344000890","174011545737251",29.52,25.00,0,332.73,398.56,179.5,171.3,0.822,1274309.5,1274309.5,25959,0,0,0,L,1122011218,1,124.94,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389809,421342.00
04/27/2019 14:30,2,5.934,ACTIVE,219.39,357.38,60.043,1556389803,"201051344000988","174011545737251",19.64,17.80,0,337.54,385.03,118.1,112.1,0.548,984142.5,984142.5,18150,0,0,0,L,1122011218,1,124.27,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389810,421343.00
