ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 14:30,2,5.967,ACTIVE,218.48,363.09,60.017,1556389803,"201051344000582","174011545737251",29.56,20.30,0,337.84,404.87,178.7,170.5,0.822,1253133.5,1253133.5,25933,0,0,0,L,1122011218,1,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389811,421344.00
04/27/2019 14:30,2,5.910,ACTIVE,218.26,360.69,60.028,1556389803,"201051344000868","174011545737251",30.10,17.50,0,337.84,403.97,180.0,171.8,0.818,1261714.2,1261714.2,49871,0,0,0,L,1122011218,1,123.81,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389812,421345.00
04/27/2019 14:30,2,5.828,ACTIVE,219.39,360.38,60.012,1556389803,"201051344000576","174011545737251",30.08,18.30,0,336.64,403.37,177.6,169.5,0.813,1279771.7,1279771.7,21916,0,0,0,L,1122011218,1,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389813,421346.00
04/27/2019 14:30,2,5.861,ACTIVE,219.39,362.19,60.012,1556389803,"201051344001158","174011545737251",29.72,20.00,0,337.54,404.27,176.4,168.3,0.818,1256498.2,1256498.2,18136,0,0,0,L,1122011218,1,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389813,421347.00
04/27/2019 14:30,2,5.939,ACTIVE,218.03,360.38,60.022,1556389803,"201051344000917","174011545737251",29.48,24.50,0,337.24,402.46,177.3,169.2,0.822,1269639.5,1269639.5,25851,0,0,0,L,1122011218,1,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389814,421348.00
04/27/2019 14:30,2,5.857,ACTIVE,217.58,353.17,60.017,1556389803,"201051344000417","174011545737251",19.38,24.30,0,337.24,379.92,115.0,109.1,0.539,1018725.2,1018725.2,25998,0,0,0,L,1122011218,1,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389815,421349.00
04/27/2019 14:30,2,5.863,ACTIVE,216.90,359.78,60.012,1556389803,"201051344000685","174011545737251",29.76,21.50,0,336.94,398.86,176.6,168.5,0.840,1276002.0,1276002.0,26020,0,0,0,L,1122011218,1,124.94,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389817,421350.00
04/27/2019 14:30,2,6.023,ACTIVE,218.48,359.78,60.001,1556389803,"201051344000651","174011545737251",29.54,23.00,0,337.54,404.27,180.1,171.9,0.809,1268873.7,1268873.7,25983,0,0,0,L,1122011218,1,125.40,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389818,421351.00
04/27/2019 14:30,2,5.896,ACTIVE,217.80,359.78,60.043,1556389803,"201051344000594","174011545737251",29.64,31.00,0,332.73,399.76,176.9,168.8,0.791,1281284.7,1281284.7,49866,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389819,421352.00
04/27/2019 14:30,2,5.861,ACTIVE,219.61,362.79,60.006,1556389803,"201051344000469","174011545737251",30.36,16.30,0,337.54,405.17,180.2,172.0,0.844,1261311.0,1261311.0,18111,0,0,0,L,1122011218,1,124.04,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389819,421353.00
04/27/2019 14:30,2,6.072,ACTIVE,218.48,359.78,59.985,1556389803,"201051344000585","174011545737251",29.88,22.30,0,337.54,404.87,183.9,175.6,0.844,1282151.5,1282151.5,26045,0,0,0,L,1122011218,1,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389821,421354.00
04/27/2019 14:30,2,5.930,ACTIVE,219.84,363.39,60.012,1556389803,"201051344000853","174011545737251",30.16,19.00,0,336.94,403.37,181.0,172.8,0.831,1284737.0,1284737.0,17709,0,0,0,L,1122011218,1,124.94,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389822,421355.00
04/27/2019 14:30,2,5.955,ACTIVE,217.13,358.88,59.980,1556389803,"201051344001145","174011545737251",29.60,21.50,0,336.64,399.76,178.5,170.4,0.826,1284267.8,1284267.8,25961,0,0,0,L,1122011218,1,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389823,421356.00
04/27/2019 14:30,2,5.994,ACTIVE,217.80,360.38,60.001,1556389803,"201051344000438","174011545737251",29.54,24.50,0,337.84,403.07,179.2,171.1,0.826,1277244.9,1277244.9,25993,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389823,421357.00
04/27/2019 14:30,2,5.996,ACTIVE,218.03,359.78,59.990,1556389803,"201051344001135","174011545737251",29.60,24.50,0,337.24,402.77,179.6,171.4,0.818,1264093.1,1264093.1,25942,0,0,0,L,1122011218,1,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389824,421358.00
04/27/2019 14:30,2,5.855,ACTIVE,219.39,361.29,59.980,1556389803,"201051344000983","174011545737251",30.14,19.30,0,337.84,404.27,178.7,170.5,0.844,1282769.9,1282769.9,17707,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389825,421359.00
04/27/2019 14:30,2,5.990,ACTIVE,218.26,360.38,60.006,1556389803,"201051344001203","174011545737251",29.88,24.80,0,338.14,403.97,181.2,172.9,0.840,1271819.0,1271819.0,26001,0,0,0,L,1122011218,1,125.62,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389826,421360.00
04/27/2019 14:30,2,5.799,ACTIVE,216.90,357.98,60.001,1556389803,"201051344001230","174011545737251",30.26,22.30,0,331.23,398.26,177.7,169.6,0.822,1268045.3,1268045.3,25830,0,0,0,L,1122011218,1,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389827,421361.00
04/27/2019 14:30,2,5.996,ACTIVE,217.13,360.99,60.006,1556389803,"201051344000646","174011545737251",29.50,23.50,0,332.43,402.16,179.2,171.0,0.840,1261617.1,1261617.1,25973,0,0,0,L,1122011218,1,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389828,421362.00
04/27/2019 14:30,2,5.816,ACTIVE,218.71,361.89,60.006,1556389803,"201051344000867","174011545737251",30.12,21.30,0,338.14,402.77,177.4,169.3,0.804,1259936.4,1259936.4,49900,0,0,0,L,1122011218,1,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389829,421363.00
04/27/2019 14:30,2,5.791,ACTIVE,218.48,358.88,60.006,1556389803,"201051344000633","174011545737251",30.04,27.00,0,337.54,402.46,176.1,168.0,0.826,1257332.1,1257332.1,49998,0,0,0,L,1122011218,1,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389830,421364.00
04/27/2019 14:30,2,5.998,ACTIVE,217.13,358.88,60.017,1556389803,"201051344000955","174011545737251",29.14,25.30,0,332.43,398.56,176.8,168.8,0.826,1281694.1,1281694.1,25990,0,0,0,L,1122011218,1,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389831,421365.00
04/27/2019 14:30,2,5.764,ACTIVE,218.71,360.99,60.006,1556389803,"201051344000648","174011545737251",29.84,18.70,0,338.44,403.97,174.1,166.1,0.800,1272527.4,1272527.4,49450,0,0,0,L,1122011218,1,123.81,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389832,421366.00
04/27/2019 14:30,2,5.801,ACTIVE,219.16,361.29,60.001,1556389803,"201051344000645","174011545737251",30.08,18.70,0,338.14,403.37,176.7,168.6,0.778,1277432.7,1277432.7,49414,0,0,0,L,1122011218,1,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389833,421367.00
04/27/2019 14:30,2,5.848,ACTIVE,219.16,362.79,60.012,1556389803,"201051344000569","174011545737251",30.08,19.00,0,337.54,403.97,178.0,169.9,0.831,1293587.6,1293587.6,17621,0,0,0,L,1122011218,1,123.81,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389834,421368.00
04/27/2019 14:30,2,5.791,ACTIVE,219.16,367.00,60.006,1556389803,"179051228000119","174011545737251",30.73,21.80,0,338.14,404.57,180.2,172.0,0.849,80724.6,80724.6,17732,0,0,0,L,46974696,1,124.27,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556389835,421369.00
04/27/2019 14:45,2,5.305,ACTIVE,218.71,359.48,59.996,1556390704,"201051344000579","174011545737251",29.80,24.00,0,336.94,401.86,160.1,152.6,0.738,1293480.5,1293480.5,18075,0,0,0,L,1122011218,1,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390705,421370.00
04/27/2019 14:45,2,5.525,ACTIVE,216.90,357.38,60.001,1556390704,"201051344001025","174011545737251",29.54,27.30,0,337.84,402.77,165.3,157.7,0.738,1275855.7,1275855.7,26003,0,0,0,L,1122011218,1,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390706,421371.00
04/27/2019 14:45,2,5.234,ACTIVE,217.13,358.88,59.969,1556390704,"201051344001093","174011545737251",30.26,22.00,0,337.54,402.77,160.3,152.8,0.720,1259627.1,1259627.1,26047,0,0,0,L,1122011218,1,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390707,421372.00
04/27/2019 14:45,2,5.279,ACTIVE,218.26,357.38,60.001,1556390704,"201051344000458","174011545737251",29.76,23.00,0,336.04,402.77,159.2,151.7,0.729,1276540.7,1276540.7,17825,0,0,0,L,1122011218,1,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390708,421373.00
04/27/2019 14:45,2,5.344,ACTIVE,216.00,355.28,60.001,1556390704,"201051344000890","174011545737251",29.68,27.00,0,332.73,397.96,160.6,153.1,0.742,1274350.0,1274350.0,25960,0,0,0,L,1122011218,1,124.27,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390709,421374.00
04/27/2019 14:45,2,5.334,ACTIVE,218.48,354.97,60.033,1556390704,"201051344000988","174011545737251",19.40,18.70,0,337.84,383.83,104.8,99.2,0.477,984168.9,984168.9,18151,0,0,0,L,1122011218,1,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390710,421375.00
04/27/2019 14:45,2,5.320,ACTIVE,217.35,359.18,59.975,1556390704,"201051344000582","174011545737251",29.50,21.80,0,337.84,403.97,159.0,151.5,0.729,1253173.7,1253173.7,25934,0,0,0,L,1122011218,1,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390711,421376.00
04/27/2019 14:45,2,5.301,ACTIVE,217.58,357.68,59.996,1556390704,"201051344000868","174011545737251",29.78,17.80,0,337.54,402.16,159.9,152.4,0.729,1261754.8,1261754.8,49872,0,0,0,L,1122011218,1,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390712,421377.00
04/27/2019 14:45,2,5.184,ACTIVE,218.71,359.18,60.006,1556390704,"201051344000576","174011545737251",30.24,19.80,0,337.24,402.16,158.7,151.2,0.725,1279811.8,1279811.8,21917,0,0,0,L,1122011218,1,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390713,421378.00
04/27/2019 14:45,2,5.299,ACTIVE,218.71,358.88,59.969,1556390704,"201051344001158","174011545737251",29.42,21.50,0,337.54,402.16,157.9,150.5,0.734,1256538.1,1256538.1,18137,0,0,0,L,1122011218,1,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390714,421379.00
04/27/2019 14:45,2,5.264,ACTIVE,216.90,358.58,60.001,1556390704,"201051344000917","174011545737251",29.94,25.80,0,336.94,401.86,159.6,152.1,0.734,1269679.8,1269679.8,25852,0,0,0,L,1122011218,1,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390714,421380.00
04/27/2019 14:45,2,5.410,ACTIVE,216.45,351.97,60.028,1556390704,"201051344000417","174011545737251",18.91,25.80,0,337.54,379.32,103.6,98.1,0.486,1018751.2,1018751.2,25999,0,0,0,L,1122011218,1,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390716,421381.00
04/27/2019 14:45,2,5.369,ACTIVE,216.00,358.28,59.985,1556390704,"201051344000685","174011545737251",29.40,22.50,0,336.64,398.26,159.8,152.3,0.773,1276042.4,1276042.4,26021,0,0,0,L,1122011218,1,124.72,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390717,421382.00
04/27/2019 14:45,2,5.443,ACTIVE,217.35,358.28,60.001,1556390704,"201051344000651","174011545737251",29.42,23.80,0,338.14,402.77,162.2,154.7,0.734,1268914.7,1268914.7,25984,0,0,0,L,1122011218,1,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390718,421383.00
04/27/2019 14:45,2,5.277,ACTIVE,216.90,356.18,60.001,1556390704,"201051344000594","174011545737251",29.72,31.80,0,332.73,397.05,158.8,151.3,0.716,1281324.8,1281324.8,49867,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390719,421384.00
04/27/2019 14:45,2,5.240,ACTIVE,218.71,359.48,59.975,1556390704,"201051344000469","174011545737251",30.45,16.70,0,337.54,403.07,161.6,154.1,0.751,1261351.8,1261351.8,18112,0,0,0,L,1122011218,1,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390720,421385.00
04/27/2019 14:45,2,5.506,ACTIVE,217.35,357.68,59.990,1556390704,"201051344000585","174011545737251",29.70,23.30,0,337.24,403.97,165.5,157.8,0.765,1282193.1,1282193.1,26046,0,0,0,L,1122011218,1,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390721,421386.00
04/27/2019 14:45,2,5.287,ACTIVE,219.16,360.38,60.001,1556390704,"201051344000853","174011545737251",30.16,19.50,0,336.64,401.56,161.6,154.0,0.760,1284777.7,1284777.7,17710,0,0,0,L,1122011218,1,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390722,421387.00
04/27/2019 14:45,2,5.324,ACTIVE,216.22,357.38,60.012,1556390704,"201051344001145","174011545737251",29.62,21.50,0,337.24,400.96,159.7,152.2,0.742,1284307.9,1284307.9,25962,0,0,0,L,1122011218,1,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390723,421388.00
04/27/2019 14:45,2,5.344,ACTIVE,216.90,357.68,60.012,1556390704,"201051344000438","174011545737251",29.64,25.30,0,335.74,402.16,160.4,152.9,0.742,1277285.2,1277285.2,25994,0,0,0,L,1122011218,1,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390724,421389.00
04/27/2019 14:45,2,5.395,ACTIVE,216.90,357.08,59.990,1556390704,"201051344001135","174011545737251",29.50,24.80,0,337.84,401.26,161.2,153.7,0.738,1264133.6,1264133.6,25943,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390724,421390.00
04/27/2019 14:45,2,5.295,ACTIVE,218.48,358.58,60.001,1556390704,"201051344000983","174011545737251",29.92,19.50,0,337.24,403.07,160.5,153.0,0.747,1282810.3,1282810.3,17708,0,0,0,L,1122011218,1,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390725,421391.00
04/27/2019 14:45,2,5.355,ACTIVE,217.35,358.28,60.001,1556390704,"201051344001203","174011545737251",30.00,26.00,0,336.04,403.37,162.7,155.1,0.760,1271860.0,1271860.0,26002,0,0,0,L,1122011218,1,125.17,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390726,421392.00
04/27/2019 14:45,2,5.256,ACTIVE,215.77,356.18,60.001,1556390704,"201051344001230","174011545737251",29.96,23.30,0,330.93,397.05,159.4,152.0,0.747,1268085.3,1268085.3,25831,0,0,0,L,1122011218,1,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390727,421393.00
04/27/2019 14:45,2,5.330,ACTIVE,216.00,356.48,60.006,1556390704,"201051344000646","174011545737251",29.80,25.30,0,331.83,398.86,160.9,153.3,0.729,1261657.6,1261657.6,25974,0,0,0,L,1122011218,1,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390728,421394.00
04/27/2019 14:45,2,5.246,ACTIVE,217.80,357.38,60.012,1556390704,"201051344000867","174011545737251",29.92,21.80,0,338.14,400.66,158.8,151.4,0.720,1259976.4,1259976.4,49901,0,0,0,L,1122011218,1,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390729,421395.00
04/27/2019 14:45,2,5.285,ACTIVE,217.80,357.98,60.006,1556390704,"201051344000633","174011545737251",29.54,28.30,0,337.24,400.96,157.9,150.5,0.734,1257371.8,1257371.8,49999,0,0,0,L,1122011218,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390730,421396.00
04/27/2019 14:45,2,5.348,ACTIVE,216.22,356.18,59.975,1556390704,"201051344000955","174011545737251",29.52,25.00,0,332.73,397.05,159.9,152.4,0.756,1281734.3,1281734.3,25991,0,0,0,L,1122011218,1,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390731,421397.00
04/27/2019 14:45,2,5.197,ACTIVE,218.03,358.88,60.012,1556390704,"201051344000648","174011545737251",29.82,20.00,0,338.74,402.16,157.0,149.6,0.720,1272566.9,1272566.9,49451,0,0,0,L,1122011218,1,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390732,421398.00
04/27/2019 14:45,2,5.311,ACTIVE,218.48,359.48,60.001,1556390704,"201051344000645","174011545737251",29.50,19.50,0,338.14,401.86,158.6,151.1,0.712,1277472.8,1277472.8,49415,0,0,0,L,1122011218,1,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390733,421399.00
04/27/2019 14:45,2,5.277,ACTIVE,218.48,357.98,60.012,1556390704,"201051344000569","174011545737251",29.98,19.50,0,337.84,402.77,160.3,152.8,0.738,1293628.1,1293628.1,17622,0,0,0,L,1122011218,1,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390734,421400.00
04/27/2019 14:45,2,5.312,ACTIVE,218.71,363.99,60.038,1556390704,"179051228000119","174011545737251",30.08,22.50,0,327.92,410.88,161.8,154.2,0.765,80765.5,80765.5,17733,0,0,0,L,46974696,1,124.27,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556390735,421401.00
04/27/2019 15:00,2,4.861,ACTIVE,218.48,359.48,60.033,1556391604,"201051344000579","174011545737251",29.78,25.00,0,337.54,396.75,146.7,139.6,0.685,1293517.3,1293517.3,18076,0,0,0,L,1122011218,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391605,421402.00
04/27/2019 15:00,2,4.994,ACTIVE,217.13,356.18,60.012,1556391604,"201051344001025","174011545737251",30.00,27.00,0,337.24,395.85,151.8,144.6,0.685,1275893.7,1275893.7,26004,0,0,0,L,1122011218,1,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391606,421403.00
04/27/2019 15:00,2,4.822,ACTIVE,217.35,357.68,60.054,1556391604,"201051344001093","174011545737251",30.16,22.30,0,337.84,396.45,147.3,140.2,0.672,1259664.0,1259664.0,26048,0,0,0,L,1122011218,1,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391607,421404.00
04/27/2019 15:00,2,4.859,ACTIVE,218.48,357.68,60.022,1556391604,"201051344000458","174011545737251",29.72,23.00,0,339.04,396.75,146.3,139.3,0.681,1276577.4,1276577.4,17826,0,0,0,L,1122011218,1,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391608,421405.00
04/27/2019 15:00,2,4.967,ACTIVE,216.22,355.88,60.012,1556391604,"201051344000890","174011545737251",29.48,26.80,0,332.73,392.55,148.2,141.2,0.685,1274387.0,1274387.0,25961,0,0,0,L,1122011218,1,124.49,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391609,421406.00
04/27/2019 15:00,2,4.936,ACTIVE,218.26,354.67,60.012,1556391604,"201051344000988","174011545737251",19.42,19.50,0,338.74,380.52,97.1,91.8,0.455,984193.0,984193.0,18152,0,0,0,L,1122011218,1,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391610,421407.00
04/27/2019 15:00,2,4.916,ACTIVE,217.58,357.68,60.017,1556391604,"201051344000582","174011545737251",29.66,21.80,0,337.84,398.26,147.7,140.7,0.676,1253210.5,1253210.5,25935,0,0,0,L,1122011218,1,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391611,421408.00
04/27/2019 15:00,2,4.895,ACTIVE,217.35,356.48,60.022,1556391604,"201051344000868","174011545737251",30.06,18.30,0,337.84,395.85,148.9,141.8,0.676,1261791.8,1261791.8,49873,0,0,0,L,1122011218,1,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391612,421409.00
04/27/2019 15:00,2,4.865,ACTIVE,218.48,357.98,60.017,1556391604,"201051344000576","174011545737251",29.94,20.00,0,337.84,397.05,147.6,140.5,0.658,1279848.5,1279848.5,21918,0,0,0,L,1122011218,1,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391613,421410.00
04/27/2019 15:00,2,4.928,ACTIVE,218.48,357.68,60.012,1556391604,"201051344001158","174011545737251",29.42,21.80,0,338.74,396.45,146.8,139.8,0.685,1256574.6,1256574.6,18138,0,0,0,L,1122011218,1,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391614,421411.00
04/27/2019 15:00,2,4.850,ACTIVE,217.35,357.68,60.033,1556391604,"201051344000917","174011545737251",30.16,26.30,0,337.24,394.35,148.1,141.1,0.681,1269716.7,1269716.7,25853,0,0,0,L,1122011218,1,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391615,421412.00
04/27/2019 15:00,2,4.939,ACTIVE,216.67,350.47,60.017,1556391604,"201051344000417","174011545737251",19.30,26.50,0,336.04,376.01,96.7,91.4,0.442,1018775.0,1018775.0,26000,0,0,0,L,1122011218,1,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391616,421413.00
04/27/2019 15:00,2,4.951,ACTIVE,216.45,357.38,60.017,1556391604,"201051344000685","174011545737251",29.70,23.30,0,336.34,392.25,148.9,141.8,0.725,1276079.4,1276079.4,26022,0,0,0,L,1122011218,1,124.94,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391617,421414.00
04/27/2019 15:00,2,5.045,ACTIVE,217.58,357.68,60.033,1556391604,"201051344000651","174011545737251",29.60,24.30,0,338.44,397.35,151.3,144.1,0.689,1268952.2,1268952.2,25985,0,0,0,L,1122011218,1,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391618,421415.00
04/27/2019 15:00,2,4.906,ACTIVE,217.13,356.78,60.038,1556391604,"201051344000594","174011545737251",29.70,31.80,0,332.73,391.64,147.5,140.4,0.658,1281361.4,1281361.4,49868,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391619,421416.00
04/27/2019 15:00,2,4.895,ACTIVE,218.71,359.18,60.017,1556391604,"201051344000469","174011545737251",30.22,17.50,0,337.84,397.96,149.8,142.6,0.707,1261389.0,1261389.0,18113,0,0,0,L,1122011218,1,123.59,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391620,421417.00
04/27/2019 15:00,2,5.068,ACTIVE,217.58,358.28,60.022,1556391604,"201051344000585","174011545737251",30.00,23.50,0,337.84,398.26,154.0,146.7,0.712,1282231.3,1282231.3,26047,0,0,0,L,1122011218,1,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391621,421418.00
04/27/2019 15:00,2,4.908,ACTIVE,218.93,358.88,60.049,1556391604,"201051344000853","174011545737251",30.16,20.00,0,337.54,397.05,149.9,142.8,0.698,1284814.9,1284814.9,17711,0,0,0,L,1122011218,1,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391622,421419.00
04/27/2019 15:00,2,4.918,ACTIVE,216.45,356.48,60.022,1556391604,"201051344001145","174011545737251",29.78,22.00,0,337.24,392.55,148.3,141.2,0.689,1284344.7,1284344.7,25963,0,0,0,L,1122011218,1,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391623,421420.00
04/27/2019 15:00,2,4.963,ACTIVE,217.13,356.18,60.022,1556391604,"201051344000438","174011545737251",29.72,26.00,0,338.14,393.45,149.4,142.3,0.689,1277322.2,1277322.2,25995,0,0,0,L,1122011218,1,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391624,421421.00
04/27/2019 15:00,2,5.025,ACTIVE,217.35,355.88,60.022,1556391604,"201051344001135","174011545737251",29.56,24.80,0,337.54,393.45,150.4,143.2,0.685,1264170.8,1264170.8,25944,0,0,0,L,1122011218,1,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391625,421422.00
04/27/2019 15:00,2,4.861,ACTIVE,218.48,357.08,60.033,1556391604,"201051344000983","174011545737251",30.32,19.80,0,338.44,397.35,149.1,142.0,0.703,1282847.3,1282847.3,17709,0,0,0,L,1122011218,1,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391626,421423.00
04/27/2019 15:00,2,5.039,ACTIVE,217.58,357.98,60.012,1556391604,"201051344001203","174011545737251",29.64,26.50,0,336.64,397.05,151.2,144.0,0.703,1271897.4,1271897.4,26003,0,0,0,L,1122011218,1,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391627,421424.00
04/27/2019 15:00,2,4.879,ACTIVE,216.45,356.48,60.038,1556391604,"201051344001230","174011545737251",29.94,24.50,0,331.83,391.04,148.0,140.9,0.681,1268121.9,1268121.9,25832,0,0,0,L,1122011218,1,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391628,421425.00
04/27/2019 15:00,2,4.918,ACTIVE,216.45,355.58,60.033,1556391604,"201051344000646","174011545737251",30.04,28.00,0,333.33,391.94,149.6,142.5,0.689,1261694.6,1261694.6,25975,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391629,421426.00
04/27/2019 15:00,2,4.850,ACTIVE,217.58,355.88,60.028,1556391604,"201051344000867","174011545737251",30.20,22.50,0,337.54,394.95,148.2,141.1,0.681,1260013.0,1260013.0,49902,0,0,0,L,1122011218,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391630,421427.00
04/27/2019 15:00,2,4.855,ACTIVE,217.80,358.28,60.028,1556391604,"201051344000633","174011545737251",30.00,28.50,0,335.14,395.85,147.5,140.5,0.685,1257408.2,1257408.2,50000,0,0,0,L,1122011218,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391631,421428.00
04/27/2019 15:00,2,4.967,ACTIVE,216.45,356.18,60.033,1556391604,"201051344000955","174011545737251",29.80,25.50,0,333.63,392.85,149.8,142.7,0.703,1281771.2,1281771.2,25992,0,0,0,L,1122011218,1,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391632,421429.00
04/27/2019 15:00,2,4.867,ACTIVE,218.03,357.38,60.033,1556391604,"201051344000648","174011545737251",29.86,19.80,0,338.74,396.75,147.3,140.2,0.676,1272603.1,1272603.1,49452,0,0,0,L,1122011218,1,123.36,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391632,421430.00
04/27/2019 15:00,2,4.977,ACTIVE,218.48,359.48,60.028,1556391604,"201051344000645","174011545737251",29.62,20.70,0,339.04,396.45,149.3,142.2,0.676,1277509.5,1277509.5,49416,0,0,0,L,1122011218,1,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391633,421431.00
04/27/2019 15:00,2,4.928,ACTIVE,218.26,359.48,60.028,1556391604,"201051344000569","174011545737251",30.28,20.00,0,338.44,397.05,151.1,143.9,0.676,1293665.2,1293665.2,17623,0,0,0,L,1122011218,1,123.36,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391634,421432.00
04/27/2019 15:00,2,4.926,ACTIVE,218.26,363.69,60.043,1556391604,"179051228000119","174011545737251",30.59,22.80,0,338.44,397.35,152.6,145.3,0.716,80803.0,80803.0,17734,0,0,0,L,46974696,1,123.81,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556391635,421433.00
04/27/2019 15:15,2,4.451,ACTIVE,217.80,356.18,59.996,1556392506,"201051344000579","174011545737251",30.04,24.00,0,337.84,392.85,135.4,128.7,0.632,1293550.9,1293550.9,18077,0,0,0,L,1122011218,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392507,421434.00
04/27/2019 15:15,2,4.566,ACTIVE,216.67,353.77,59.985,1556392506,"201051344001025","174011545737251",30.30,27.30,0,333.93,390.44,140.0,133.2,0.628,1275928.5,1275928.5,26005,0,0,0,L,1122011218,1,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392508,421435.00
04/27/2019 15:15,2,4.418,ACTIVE,216.90,355.88,60.001,1556392506,"201051344001093","174011545737251",30.38,21.50,0,336.94,390.74,136.0,129.4,0.619,1259697.7,1259697.7,26049,0,0,0,L,1122011218,1,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392509,421436.00
04/27/2019 15:15,2,4.422,ACTIVE,217.35,354.97,60.001,1556392506,"201051344000458","174011545737251",30.22,22.30,0,338.74,392.85,135.4,128.7,0.636,1276610.9,1276610.9,17827,0,0,0,L,1122011218,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392510,421437.00
04/27/2019 15:15,2,4.514,ACTIVE,216.00,353.77,60.028,1556392506,"201051344000890","174011545737251",30.06,26.50,0,333.33,388.64,137.4,130.7,0.628,1274421.1,1274421.1,25962,0,0,0,L,1122011218,1,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392511,421438.00
04/27/2019 15:15,2,4.500,ACTIVE,217.58,352.57,60.006,1556392506,"201051344000988","174011545737251",19.72,18.70,0,338.44,378.72,89.9,84.9,0.420,984215.0,984215.0,18153,0,0,0,L,1122011218,1,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392512,421439.00
04/27/2019 15:15,2,4.506,ACTIVE,217.13,355.88,60.006,1556392506,"201051344000582","174011545737251",29.90,21.50,0,336.94,392.85,136.4,129.8,0.628,1253244.3,1253244.3,25936,0,0,0,L,1122011218,1,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392513,421440.00
04/27/2019 15:15,2,4.502,ACTIVE,216.67,353.77,59.985,1556392506,"201051344000868","174011545737251",30.02,17.50,0,336.94,390.44,136.8,130.1,0.623,1261825.7,1261825.7,49874,0,0,0,L,1122011218,1,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392514,421441.00
04/27/2019 15:15,2,4.363,ACTIVE,217.80,357.38,60.001,1556392506,"201051344000576","174011545737251",30.67,19.50,0,338.44,394.05,135.6,129.0,0.628,1279882.0,1279882.0,21919,0,0,0,L,1122011218,1,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392515,421442.00
04/27/2019 15:15,2,4.498,ACTIVE,217.80,355.28,60.001,1556392506,"201051344001158","174011545737251",29.74,20.70,0,339.04,393.45,135.4,128.7,0.632,1256608.1,1256608.1,18139,0,0,0,L,1122011218,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392516,421443.00
04/27/2019 15:15,2,4.500,ACTIVE,216.67,354.37,59.996,1556392506,"201051344000917","174011545737251",30.00,25.50,0,336.34,388.64,136.8,130.1,0.628,1269750.4,1269750.4,25854,0,0,0,L,1122011218,1,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392517,421444.00
04/27/2019 15:15,2,4.480,ACTIVE,216.22,350.17,60.001,1556392506,"201051344000417","174011545737251",19.66,26.00,0,334.54,373.31,89.2,84.2,0.415,1018796.9,1018796.9,26001,0,0,0,L,1122011218,1,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392518,421445.00
04/27/2019 15:15,2,4.449,ACTIVE,216.00,354.97,60.001,1556392506,"201051344000685","174011545737251",30.34,22.30,0,333.93,389.84,136.4,129.8,0.667,1276113.3,1276113.3,26023,0,0,0,L,1122011218,1,124.49,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392519,421446.00
04/27/2019 15:15,2,4.605,ACTIVE,217.13,356.18,60.006,1556392506,"201051344000651","174011545737251",29.80,23.30,0,337.84,393.75,139.0,132.2,0.628,1268986.6,1268986.6,25986,0,0,0,L,1122011218,1,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392520,421447.00
04/27/2019 15:15,2,4.422,ACTIVE,216.22,354.37,60.001,1556392506,"201051344000594","174011545737251",30.24,31.30,0,332.73,388.34,135.4,128.7,0.614,1281394.9,1281394.9,49869,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392521,421448.00
04/27/2019 15:15,2,4.457,ACTIVE,217.80,356.18,60.006,1556392506,"201051344000469","174011545737251",30.47,17.00,0,338.74,394.35,137.6,130.9,0.650,1261423.0,1261423.0,18114,0,0,0,L,1122011218,1,123.14,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392522,421449.00
04/27/2019 15:15,2,4.607,ACTIVE,217.13,355.58,60.006,1556392506,"201051344000585","174011545737251",30.36,23.00,0,337.54,394.65,141.7,134.8,0.658,1282266.4,1282266.4,26048,0,0,0,L,1122011218,1,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392523,421450.00
04/27/2019 15:15,2,4.469,ACTIVE,218.03,356.78,60.001,1556392506,"201051344000853","174011545737251",30.34,20.00,0,338.74,393.45,137.3,130.6,0.636,1284848.9,1284848.9,17712,0,0,0,L,1122011218,1,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392524,421451.00
04/27/2019 15:15,2,4.482,ACTIVE,216.22,354.07,60.006,1556392506,"201051344001145","174011545737251",30.00,21.80,0,333.03,388.64,136.1,129.4,0.632,1284378.4,1284378.4,25964,0,0,0,L,1122011218,1,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392525,421452.00
04/27/2019 15:15,2,4.541,ACTIVE,216.67,355.58,60.001,1556392506,"201051344000438","174011545737251",29.86,25.50,0,337.54,389.54,137.2,130.5,0.641,1277356.2,1277356.2,25996,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392526,421453.00
04/27/2019 15:15,2,4.553,ACTIVE,216.67,353.17,60.028,1556392506,"201051344001135","174011545737251",29.94,24.00,0,333.63,389.54,138.1,131.4,0.636,1264205.0,1264205.0,25945,0,0,0,L,1122011218,1,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392526,421454.00
04/27/2019 15:15,2,4.404,ACTIVE,217.58,356.18,60.006,1556392506,"201051344000983","174011545737251",30.55,20.00,0,338.44,393.15,136.4,129.7,0.645,1282881.1,1282881.1,17710,0,0,0,L,1122011218,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392527,421455.00
04/27/2019 15:15,2,4.590,ACTIVE,216.90,354.67,60.017,1556392506,"201051344001203","174011545737251",29.80,25.50,0,337.84,391.64,138.4,131.7,0.645,1271931.8,1271931.8,26004,0,0,0,L,1122011218,1,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392528,421456.00
04/27/2019 15:15,2,4.443,ACTIVE,215.77,352.57,60.001,1556392506,"201051344001230","174011545737251",30.08,23.50,0,332.43,387.44,135.5,128.9,0.636,1268155.5,1268155.5,25833,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392529,421457.00
04/27/2019 15:15,2,4.463,ACTIVE,216.00,353.77,59.990,1556392506,"201051344000646","174011545737251",30.26,28.80,0,332.73,388.64,136.8,130.2,0.628,1261728.6,1261728.6,25976,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392530,421458.00
04/27/2019 15:15,2,4.398,ACTIVE,216.90,353.77,59.990,1556392506,"201051344000867","174011545737251",30.36,22.00,0,337.84,389.84,135.2,128.5,0.614,1260046.5,1260046.5,49903,0,0,0,L,1122011218,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392531,421459.00
04/27/2019 15:15,2,4.379,ACTIVE,217.13,354.97,59.996,1556392506,"201051344000633","174011545737251",30.30,27.80,0,336.94,392.25,134.3,127.7,0.628,1257441.5,1257441.5,50001,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392532,421460.00
04/27/2019 15:15,2,4.504,ACTIVE,216.00,352.87,59.996,1556392506,"201051344000955","174011545737251",29.86,25.30,0,333.03,388.94,136.2,129.5,0.628,1281805.0,1281805.0,25993,0,0,0,L,1122011218,1,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392533,421461.00
04/27/2019 15:15,2,4.350,ACTIVE,217.35,354.97,60.001,1556392506,"201051344000648","174011545737251",30.32,19.30,0,338.44,392.55,133.5,127.0,0.619,1272636.2,1272636.2,49453,0,0,0,L,1122011218,1,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392534,421462.00
04/27/2019 15:15,2,4.432,ACTIVE,217.58,355.28,59.990,1556392506,"201051344000645","174011545737251",30.18,19.00,0,339.04,393.15,135.4,128.8,0.610,1277543.0,1277543.0,49417,0,0,0,L,1122011218,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392535,421463.00
04/27/2019 15:15,2,4.420,ACTIVE,217.35,354.97,59.996,1556392506,"201051344000569","174011545737251",30.49,19.80,0,338.14,393.45,136.6,129.9,0.641,1293699.1,1293699.1,17624,0,0,0,L,1122011218,1,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392536,421464.00
04/27/2019 15:15,2,4.477,ACTIVE,217.58,359.78,59.985,1556392506,"179051228000119","174011545737251",30.49,22.30,0,338.44,394.35,138.2,131.5,0.654,80814.6,80814.6,17735,0,0,0,L,46974696,1,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556392537,421465.00
04/27/2019 15:30,2,4.164,ACTIVE,217.80,355.88,59.964,1556393404,"201051344000579","174011545737251",30.28,24.00,0,339.04,390.14,127.7,121.3,0.592,1293582.4,1293582.4,18078,0,0,0,L,1122011218,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393405,421466.00
04/27/2019 15:30,2,4.354,ACTIVE,216.67,353.47,59.969,1556393404,"201051344001025","174011545737251",30.06,25.80,0,334.24,386.83,132.6,126.0,0.597,1275961.1,1275961.1,26006,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393406,421467.00
04/27/2019 15:30,2,4.146,ACTIVE,216.67,354.67,59.996,1556393404,"201051344001093","174011545737251",30.57,21.30,0,337.24,386.23,128.4,122.0,0.570,1259729.2,1259729.2,26050,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393407,421468.00
04/27/2019 15:30,2,4.102,ACTIVE,217.58,354.07,60.006,1556393404,"201051344000458","174011545737251",30.47,21.50,0,337.54,389.84,126.6,120.3,0.601,1276642.1,1276642.1,17828,0,0,0,L,1122011218,1,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393408,421469.00
04/27/2019 15:30,2,4.264,ACTIVE,215.77,352.27,60.017,1556393404,"201051344000890","174011545737251",30.06,26.30,0,333.03,385.93,129.8,123.4,0.597,1274452.9,1274452.9,25963,0,0,0,L,1122011218,1,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393409,421470.00
04/27/2019 15:30,2,4.225,ACTIVE,217.58,352.27,60.012,1556393404,"201051344000988","174011545737251",19.72,18.70,0,338.14,376.31,84.4,79.6,0.393,984235.6,984235.6,18154,0,0,0,L,1122011218,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393410,421471.00
04/27/2019 15:30,2,4.184,ACTIVE,217.13,354.97,59.990,1556393404,"201051344000582","174011545737251",30.36,21.00,0,335.14,388.04,128.7,122.3,0.597,1253275.8,1253275.8,25937,0,0,0,L,1122011218,1,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393411,421472.00
04/27/2019 15:30,2,4.184,ACTIVE,216.90,354.67,59.985,1556393404,"201051344000868","174011545737251",30.38,17.50,0,337.54,386.83,128.8,122.4,0.588,1261857.4,1261857.4,49875,0,0,0,L,1122011218,1,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393412,421473.00
04/27/2019 15:30,2,4.127,ACTIVE,218.03,355.88,60.012,1556393404,"201051344000576","174011545737251",30.42,19.00,0,339.04,390.14,127.2,120.8,0.597,1279913.3,1279913.3,21920,0,0,0,L,1122011218,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393413,421474.00
04/27/2019 15:30,2,4.135,ACTIVE,217.80,355.28,60.017,1556393404,"201051344001158","174011545737251",30.36,20.70,0,337.84,389.84,127.1,120.8,0.592,1256639.3,1256639.3,18140,0,0,0,L,1122011218,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393414,421475.00
04/27/2019 15:30,2,4.252,ACTIVE,216.67,355.58,60.006,1556393404,"201051344000917","174011545737251",29.90,24.30,0,333.33,387.44,128.7,122.3,0.610,1269781.9,1269781.9,25855,0,0,0,L,1122011218,1,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393415,421476.00
04/27/2019 15:30,2,4.271,ACTIVE,216.22,349.26,60.033,1556393404,"201051344000417","174011545737251",19.48,26.50,0,334.24,370.90,84.3,79.5,0.389,1018817.3,1018817.3,26002,0,0,0,L,1122011218,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393416,421477.00
04/27/2019 15:30,2,4.258,ACTIVE,216.00,354.37,60.033,1556393404,"201051344000685","174011545737251",29.94,22.30,0,334.24,385.63,129.1,122.7,0.623,1276144.9,1276144.9,26024,0,0,0,L,1122011218,1,124.49,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393417,421478.00
04/27/2019 15:30,2,4.254,ACTIVE,216.90,354.97,60.033,1556393404,"201051344000651","174011545737251",30.38,23.50,0,337.84,389.84,131.0,124.5,0.597,1269018.7,1269018.7,25987,0,0,0,L,1122011218,1,124.72,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393418,421479.00
04/27/2019 15:30,2,4.154,ACTIVE,216.45,352.87,60.012,1556393404,"201051344000594","174011545737251",30.20,31.00,0,331.83,385.03,127.0,120.7,0.570,1281426.1,1281426.1,49870,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393419,421480.00
04/27/2019 15:30,2,4.199,ACTIVE,217.80,355.88,60.049,1556393404,"201051344000469","174011545737251",30.34,16.30,0,337.24,390.74,128.9,122.5,0.614,1261454.7,1261454.7,18115,0,0,0,L,1122011218,1,123.14,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393420,421481.00
04/27/2019 15:30,2,4.389,ACTIVE,216.90,354.67,60.033,1556393404,"201051344000585","174011545737251",30.10,22.80,0,336.64,387.44,133.8,127.3,0.623,1282299.1,1282299.1,26049,0,0,0,L,1122011218,1,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393421,421482.00
04/27/2019 15:30,2,4.158,ACTIVE,218.26,356.18,60.033,1556393404,"201051344000853","174011545737251",30.55,19.00,0,338.74,390.44,128.7,122.3,0.601,1284880.6,1284880.6,17713,0,0,0,L,1122011218,1,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393422,421483.00
04/27/2019 15:30,2,4.217,ACTIVE,216.22,354.37,59.990,1556393404,"201051344001145","174011545737251",30.00,21.30,0,334.54,385.63,128.1,121.7,0.597,1284409.8,1284409.8,25965,0,0,0,L,1122011218,1,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393423,421484.00
04/27/2019 15:30,2,4.223,ACTIVE,216.67,353.77,60.028,1556393404,"201051344000438","174011545737251",30.26,25.30,0,335.44,385.93,129.4,122.9,0.605,1277387.8,1277387.8,25997,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393424,421485.00
