ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 15:30,2,4.305,ACTIVE,216.45,352.57,60.017,1556393404,"201051344001135","174011545737251",29.92,23.50,0,333.93,386.53,130.4,123.9,0.597,1264236.9,1264236.9,25946,0,0,0,L,1122011218,1,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393425,421486.00
04/27/2019 15:30,2,4.137,ACTIVE,217.80,354.67,60.022,1556393404,"201051344000983","174011545737251",30.57,19.50,0,337.24,389.54,128.1,121.7,0.605,1282912.6,1282912.6,17711,0,0,0,L,1122011218,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393426,421487.00
04/27/2019 15:30,2,4.275,ACTIVE,216.90,353.47,60.028,1556393404,"201051344001203","174011545737251",30.20,24.80,0,337.84,386.83,130.7,124.2,0.610,1271963.8,1271963.8,26005,0,0,0,L,1122011218,1,124.94,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393427,421488.00
04/27/2019 15:30,2,4.176,ACTIVE,215.77,352.87,60.017,1556393404,"201051344001230","174011545737251",30.22,23.50,0,332.13,385.03,127.8,121.4,0.588,1268186.8,1268186.8,25834,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393428,421489.00
04/27/2019 15:30,2,4.240,ACTIVE,215.77,352.87,60.038,1556393404,"201051344000646","174011545737251",30.16,28.80,0,332.73,385.33,129.4,123.0,0.592,1261760.3,1261760.3,25977,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393429,421490.00
04/27/2019 15:30,2,4.111,ACTIVE,217.13,353.77,60.006,1556393404,"201051344000867","174011545737251",30.36,21.30,0,337.24,385.63,126.5,120.2,0.575,1260077.8,1260077.8,49904,0,0,0,L,1122011218,1,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393431,421491.00
04/27/2019 15:30,2,4.133,ACTIVE,217.13,355.58,60.033,1556393404,"201051344000633","174011545737251",30.00,29.00,0,336.04,388.64,125.5,119.3,0.570,1257472.6,1257472.6,50002,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393432,421492.00
04/27/2019 15:30,2,4.172,ACTIVE,215.77,353.17,60.049,1556393404,"201051344000955","174011545737251",30.32,26.30,0,333.03,384.13,128.0,121.6,0.601,1281836.6,1281836.6,25994,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393432,421493.00
04/27/2019 15:30,2,4.031,ACTIVE,217.13,354.97,60.038,1556393404,"201051344000648","174011545737251",30.38,19.00,0,338.44,389.54,124.0,117.8,0.575,1272667.0,1272667.0,49454,0,0,0,L,1122011218,1,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393433,421494.00
04/27/2019 15:30,2,4.084,ACTIVE,217.58,354.07,60.038,1556393404,"201051344000645","174011545737251",30.32,18.70,0,338.44,389.84,125.4,119.1,0.570,1277574.3,1277574.3,49418,0,0,0,L,1122011218,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393434,421495.00
04/27/2019 15:30,2,4.104,ACTIVE,217.58,354.97,60.043,1556393404,"201051344000569","174011545737251",30.43,19.00,0,338.44,389.84,126.3,120.0,0.583,1293730.6,1293730.6,17625,0,0,0,L,1122011218,1,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393435,421496.00
04/27/2019 15:30,2,4.133,ACTIVE,217.58,359.78,60.017,1556393404,"179051228000119","174011545737251",30.63,22.50,0,338.14,390.74,128.3,121.9,0.605,80846.6,80846.6,17736,0,0,0,L,46974696,1,123.59,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556393437,421497.00
04/27/2019 15:45,2,3.893,ACTIVE,217.58,354.37,60.006,1556394304,"201051344000579","174011545737251",30.20,23.80,0,338.44,384.73,119.1,113.1,0.552,1293610.6,1293610.6,18079,0,0,0,L,1122011218,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394305,421498.00
04/27/2019 15:45,2,4.027,ACTIVE,216.45,352.87,60.001,1556394304,"201051344001025","174011545737251",30.42,26.30,0,334.24,383.23,124.1,117.9,0.544,1275990.5,1275990.5,26007,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394306,421499.00
04/27/2019 15:45,2,3.889,ACTIVE,216.67,354.37,60.033,1556394304,"201051344001093","174011545737251",30.47,20.30,0,336.34,382.93,120.1,114.0,0.539,1259757.6,1259757.6,26051,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394307,421500.00
04/27/2019 15:45,2,3.830,ACTIVE,217.58,353.47,59.996,1556394304,"201051344000458","174011545737251",30.42,21.80,0,338.44,384.73,117.9,111.9,0.557,1276670.1,1276670.1,17829,0,0,0,L,1122011218,1,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394308,421501.00
04/27/2019 15:45,2,3.936,ACTIVE,216.00,352.87,60.006,1556394304,"201051344000890","174011545737251",30.49,25.30,0,331.83,382.63,121.6,115.4,0.557,1274481.6,1274481.6,25964,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394309,421502.00
04/27/2019 15:45,2,3.947,ACTIVE,217.35,362.49,60.022,1556394304,"201051344000988","174011545737251",19.64,17.30,0,318.30,396.15,78.5,73.9,0.658,984254.1,984254.1,18155,0,0,0,L,1122011218,1,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394310,421503.00
04/27/2019 15:45,2,3.959,ACTIVE,216.90,353.77,59.996,1556394304,"201051344000582","174011545737251",29.96,20.30,0,335.74,384.43,120.1,114.0,0.548,1253304.2,1253304.2,25938,0,0,0,L,1122011218,1,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394311,421504.00
04/27/2019 15:45,2,3.877,ACTIVE,216.67,353.17,59.975,1556394304,"201051344000868","174011545737251",30.43,17.50,0,335.74,382.93,119.5,113.4,0.548,1261885.7,1261885.7,49876,0,0,0,L,1122011218,1,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394311,421505.00
04/27/2019 15:45,2,3.770,ACTIVE,217.80,355.28,59.964,1556394304,"201051344000576","174011545737251",30.83,19.00,0,338.74,385.93,117.7,111.6,0.548,1279941.2,1279941.2,21921,0,0,0,L,1122011218,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394312,421506.00
04/27/2019 15:45,2,3.863,ACTIVE,217.58,354.07,59.996,1556394304,"201051344001158","174011545737251",30.20,21.00,0,338.14,383.53,118.2,112.1,0.548,1256667.3,1256667.3,18141,0,0,0,L,1122011218,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394313,421507.00
04/27/2019 15:45,2,3.885,ACTIVE,216.45,353.17,60.001,1556394304,"201051344000917","174011545737251",30.51,22.80,0,334.24,382.93,120.0,113.9,0.557,1269810.3,1269810.3,25856,0,0,0,L,1122011218,1,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394314,421508.00
04/27/2019 15:45,2,3.943,ACTIVE,216.22,359.78,60.001,1556394304,"201051344000417","174011545737251",19.68,23.80,0,317.10,390.14,78.6,74.0,0.654,1018835.7,1018835.7,26003,0,0,0,L,1122011218,1,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394315,421509.00
04/27/2019 15:45,2,3.984,ACTIVE,216.00,353.17,60.006,1556394304,"201051344000685","174011545737251",29.96,21.30,0,334.24,382.63,120.9,114.8,0.579,1276173.5,1276173.5,26025,0,0,0,L,1122011218,1,124.49,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394316,421510.00
04/27/2019 15:45,2,4.010,ACTIVE,216.67,353.47,59.990,1556394304,"201051344000651","174011545737251",30.20,21.80,0,337.84,383.53,122.6,116.4,0.552,1269047.7,1269047.7,25988,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394317,421511.00
04/27/2019 15:45,2,3.861,ACTIVE,216.45,353.17,60.006,1556394304,"201051344000594","174011545737251",30.34,29.80,0,332.73,381.42,118.6,112.5,0.530,1281454.2,1281454.2,49871,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394318,421512.00
04/27/2019 15:45,2,3.900,ACTIVE,217.58,354.37,59.975,1556394304,"201051344000469","174011545737251",30.34,16.70,0,337.84,385.33,119.9,113.8,0.570,1261483.1,1261483.1,18116,0,0,0,L,1122011218,1,123.14,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394319,421513.00
04/27/2019 15:45,2,4.082,ACTIVE,216.90,354.07,60.012,1556394304,"201051344000585","174011545737251",30.16,21.80,0,334.84,384.43,124.7,118.5,0.579,1282328.7,1282328.7,26050,0,0,0,L,1122011218,1,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394320,421514.00
04/27/2019 15:45,2,3.873,ACTIVE,218.03,355.88,60.012,1556394304,"201051344000853","174011545737251",30.49,19.00,0,339.04,386.53,119.6,113.5,0.548,1284909.0,1284909.0,17714,0,0,0,L,1122011218,1,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394321,421515.00
04/27/2019 15:45,2,3.895,ACTIVE,216.00,352.87,60.001,1556394304,"201051344001145","174011545737251",30.32,21.50,0,334.24,382.63,119.6,113.5,0.557,1284438.1,1284438.1,25966,0,0,0,L,1122011218,1,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394322,421516.00
04/27/2019 15:45,2,3.959,ACTIVE,216.45,354.07,60.012,1556394304,"201051344000438","174011545737251",30.06,23.80,0,335.14,382.63,120.6,114.5,0.566,1277416.5,1277416.5,25998,0,0,0,L,1122011218,1,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394323,421517.00
04/27/2019 15:45,2,3.938,ACTIVE,216.45,352.57,60.001,1556394304,"201051344001135","174011545737251",30.38,22.50,0,333.93,382.93,121.1,115.0,0.557,1264265.7,1264265.7,25947,0,0,0,L,1122011218,1,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394324,421518.00
04/27/2019 15:45,2,3.848,ACTIVE,217.58,354.37,60.006,1556394304,"201051344000983","174011545737251",30.43,19.00,0,337.84,383.53,118.6,112.6,0.561,1282940.9,1282940.9,17712,0,0,0,L,1122011218,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394325,421519.00
04/27/2019 15:45,2,3.959,ACTIVE,216.67,353.47,60.006,1556394304,"201051344001203","174011545737251",30.28,23.80,0,336.94,383.83,121.4,115.3,0.561,1271992.7,1271992.7,26006,0,0,0,L,1122011218,1,124.94,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394326,421520.00
04/27/2019 15:45,2,3.834,ACTIVE,215.77,351.37,60.006,1556394304,"201051344001230","174011545737251",30.63,22.50,0,332.73,381.73,118.9,112.8,0.561,1268215.0,1268215.0,25835,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394327,421521.00
04/27/2019 15:45,2,3.959,ACTIVE,215.77,353.47,59.996,1556394304,"201051344000646","174011545737251",30.00,27.80,0,332.73,381.73,120.2,114.1,0.557,1261788.9,1261788.9,25978,0,0,0,L,1122011218,1,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394328,421522.00
04/27/2019 15:45,2,3.785,ACTIVE,216.90,353.17,60.017,1556394304,"201051344000867","174011545737251",30.67,21.50,0,334.84,382.33,117.6,111.6,0.535,1260105.8,1260105.8,49905,0,0,0,L,1122011218,1,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394329,421523.00
04/27/2019 15:45,2,3.826,ACTIVE,216.90,354.37,60.022,1556394304,"201051344000633","174011545737251",30.20,28.80,0,337.84,382.93,117.0,111.0,0.530,1257500.5,1257500.5,50003,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394330,421524.00
04/27/2019 15:45,2,3.900,ACTIVE,215.77,351.97,60.012,1556394304,"201051344000955","174011545737251",30.34,24.30,0,333.03,384.43,119.8,113.7,0.561,1281865.1,1281865.1,25995,0,0,0,L,1122011218,1,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394331,421525.00
04/27/2019 15:45,2,3.807,ACTIVE,217.13,354.37,60.012,1556394304,"201051344000648","174011545737251",30.00,19.50,0,338.44,382.93,115.7,109.7,0.535,1272694.6,1272694.6,49455,0,0,0,L,1122011218,1,122.91,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394332,421526.00
04/27/2019 15:45,2,3.846,ACTIVE,217.58,353.77,60.006,1556394304,"201051344000645","174011545737251",30.18,19.30,0,338.14,382.63,117.6,111.6,0.535,1277602.3,1277602.3,49419,0,0,0,L,1122011218,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394332,421527.00
04/27/2019 15:45,2,3.836,ACTIVE,217.35,354.37,60.012,1556394304,"201051344000569","174011545737251",30.53,18.30,0,337.54,383.53,118.6,112.5,0.557,1293758.9,1293758.9,17626,0,0,0,L,1122011218,1,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394333,421528.00
04/27/2019 15:45,2,3.863,ACTIVE,217.35,359.18,60.006,1556394304,"179051228000119","174011545737251",30.75,22.00,0,338.44,386.23,120.3,114.2,0.566,80875.2,80875.2,17737,0,0,0,L,46974696,1,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556394334,421529.00
04/27/2019 16:00,2,3.324,ACTIVE,216.90,351.07,60.028,1556395204,"201051344000579","174011545737251",30.47,22.50,0,335.44,383.23,102.5,97.0,0.473,1293636.1,1293636.1,18080,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395206,421530.00
04/27/2019 16:00,2,3.439,ACTIVE,216.00,350.47,60.017,1556395204,"201051344001025","174011545737251",30.61,24.30,0,333.93,383.23,106.6,100.9,0.482,1276017.0,1276017.0,26008,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395207,421531.00
04/27/2019 16:00,2,3.316,ACTIVE,215.77,350.77,60.017,1556395204,"201051344001093","174011545737251",30.53,19.50,0,333.93,380.52,102.6,97.1,0.468,1259783.1,1259783.1,26052,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395208,421532.00
04/27/2019 16:00,2,3.240,ACTIVE,216.45,350.47,60.017,1556395204,"201051344000458","174011545737251",30.77,20.70,0,335.44,381.73,101.0,95.5,0.477,1276695.3,1276695.3,17830,0,0,0,L,1122011218,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395209,421533.00
04/27/2019 16:00,2,3.396,ACTIVE,215.32,349.26,60.022,1556395204,"201051344000890","174011545737251",30.28,24.50,0,333.63,379.92,104.0,98.5,0.477,1274507.5,1274507.5,25965,0,0,0,L,1122011218,1,123.81,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395210,421534.00
04/27/2019 16:00,2,3.324,ACTIVE,216.67,357.98,60.022,1556395204,"201051344000988","174011545737251",20.02,15.50,0,335.14,396.45,67.3,63.0,0.566,984270.7,984270.7,18156,0,0,0,L,1122011218,1,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395211,421535.00
04/27/2019 16:00,2,3.346,ACTIVE,216.22,351.07,60.028,1556395204,"201051344000582","174011545737251",30.36,20.00,0,333.93,381.12,102.9,97.4,0.473,1253329.8,1253329.8,25939,0,0,0,L,1122011218,1,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395212,421536.00
04/27/2019 16:00,2,3.285,ACTIVE,216.00,350.47,60.028,1556395204,"201051344000868","174011545737251",30.75,16.00,0,334.84,380.52,102.3,96.8,0.468,1261911.1,1261911.1,49877,0,0,0,L,1122011218,1,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395212,421537.00
04/27/2019 16:00,2,3.238,ACTIVE,216.90,351.67,60.028,1556395204,"201051344000576","174011545737251",30.81,17.50,0,334.84,384.43,101.1,95.7,0.468,1279966.3,1279966.3,21922,0,0,0,L,1122011218,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395213,421538.00
04/27/2019 16:00,2,3.334,ACTIVE,216.67,351.07,60.022,1556395204,"201051344001158","174011545737251",30.00,20.00,0,335.44,382.63,101.4,95.9,0.477,1256692.5,1256692.5,18142,0,0,0,L,1122011218,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395214,421539.00
04/27/2019 16:00,2,3.354,ACTIVE,216.00,350.47,60.017,1556395204,"201051344000917","174011545737251",30.32,21.30,0,332.13,380.22,103.0,97.5,0.482,1269835.9,1269835.9,25857,0,0,0,L,1122011218,1,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395215,421540.00
04/27/2019 16:00,2,3.418,ACTIVE,215.54,355.88,60.017,1556395204,"201051344000417","174011545737251",19.56,22.00,0,333.93,391.34,67.6,63.3,0.570,1018852.4,1018852.4,26004,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395216,421541.00
04/27/2019 16:00,2,3.338,ACTIVE,215.54,351.07,60.012,1556395204,"201051344000685","174011545737251",30.53,20.30,0,333.93,380.52,103.3,97.8,0.504,1276199.1,1276199.1,26026,0,0,0,L,1122011218,1,124.27,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395218,421542.00
04/27/2019 16:00,2,3.422,ACTIVE,216.22,350.17,60.028,1556395204,"201051344000651","174011545737251",30.43,21.00,0,334.84,381.73,105.5,99.9,0.482,1269073.8,1269073.8,25989,0,0,0,L,1122011218,1,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395219,421543.00
04/27/2019 16:00,2,3.285,ACTIVE,215.77,349.56,59.996,1556395204,"201051344000594","174011545737251",30.65,28.50,0,333.03,379.02,102.0,96.5,0.460,1281479.4,1281479.4,49872,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395219,421544.00
04/27/2019 16:00,2,3.316,ACTIVE,216.90,352.57,60.022,1556395204,"201051344000469","174011545737251",30.77,15.30,0,335.14,382.93,103.3,97.8,0.491,1261508.7,1261508.7,18117,0,0,0,L,1122011218,1,122.68,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395220,421545.00
04/27/2019 16:00,2,3.463,ACTIVE,216.22,351.07,60.033,1556395204,"201051344000585","174011545737251",30.75,20.30,0,334.24,381.12,107.9,102.2,0.499,1282355.4,1282355.4,26051,0,0,0,L,1122011218,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395221,421546.00
04/27/2019 16:00,2,3.289,ACTIVE,217.13,353.17,60.043,1556395204,"201051344000853","174011545737251",31.01,18.00,0,336.34,383.53,103.3,97.8,0.477,1284934.5,1284934.5,17715,0,0,0,L,1122011218,1,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395222,421547.00
04/27/2019 16:00,2,3.371,ACTIVE,215.32,349.56,60.017,1556395204,"201051344001145","174011545737251",30.20,19.50,0,334.24,379.62,103.1,97.6,0.482,1284463.5,1284463.5,25967,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395223,421548.00
04/27/2019 16:00,2,3.365,ACTIVE,215.77,350.47,60.012,1556395204,"201051344000438","174011545737251",30.67,23.00,0,333.63,380.52,104.5,98.9,0.486,1277442.3,1277442.3,25999,0,0,0,L,1122011218,1,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395224,421549.00
04/27/2019 16:00,2,3.426,ACTIVE,215.54,350.17,60.017,1556395204,"201051344001135","174011545737251",30.38,21.30,0,334.24,381.12,105.5,99.9,0.477,1264291.7,1264291.7,25948,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395225,421550.00
04/27/2019 16:00,2,3.322,ACTIVE,216.67,351.37,60.033,1556395204,"201051344000983","174011545737251",30.59,17.80,0,335.14,380.82,102.9,97.4,0.491,1282966.3,1282966.3,17713,0,0,0,L,1122011218,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395226,421551.00
04/27/2019 16:00,2,3.393,ACTIVE,216.00,350.17,60.022,1556395204,"201051344001203","174011545737251",30.75,22.80,0,333.63,380.82,105.6,100.0,0.491,1272018.7,1272018.7,26007,0,0,0,L,1122011218,1,124.49,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395227,421552.00
04/27/2019 16:00,2,3.307,ACTIVE,215.09,348.96,60.012,1556395204,"201051344001230","174011545737251",30.83,22.00,0,333.33,379.02,103.2,97.7,0.473,1268240.4,1268240.4,25836,0,0,0,L,1122011218,1,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395228,421553.00
04/27/2019 16:00,2,3.430,ACTIVE,215.09,349.56,60.017,1556395204,"201051344000646","174011545737251",30.20,26.50,0,333.63,379.32,104.9,99.3,0.482,1261814.7,1261814.7,25979,0,0,0,L,1122011218,1,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395229,421554.00
04/27/2019 16:00,2,3.340,ACTIVE,216.22,349.86,60.022,1556395204,"201051344000867","174011545737251",30.28,19.80,0,334.24,379.62,102.4,96.9,0.464,1260130.9,1260130.9,49906,0,0,0,L,1122011218,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395230,421555.00
04/27/2019 16:00,2,3.316,ACTIVE,216.67,352.27,60.022,1556395204,"201051344000633","174011545737251",30.36,27.30,0,334.54,381.12,102.0,96.5,0.460,1257525.5,1257525.5,50004,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395231,421556.00
04/27/2019 16:00,2,3.396,ACTIVE,215.32,349.26,60.028,1556395204,"201051344000955","174011545737251",30.53,22.50,0,333.63,379.32,105.0,99.4,0.477,1281890.9,1281890.9,25996,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395232,421557.00
04/27/2019 16:00,2,3.256,ACTIVE,216.67,350.77,60.022,1556395204,"201051344000648","174011545737251",30.67,18.30,0,335.14,379.92,101.2,95.7,0.473,1272719.4,1272719.4,49456,0,0,0,L,1122011218,1,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395233,421558.00
04/27/2019 16:00,2,3.328,ACTIVE,216.90,352.57,60.022,1556395204,"201051344000645","174011545737251",30.45,18.70,0,335.14,382.33,102.7,97.2,0.464,1277627.4,1277627.4,49420,0,0,0,L,1122011218,1,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395234,421559.00
04/27/2019 16:00,2,3.318,ACTIVE,216.90,352.27,60.033,1556395204,"201051344000569","174011545737251",30.91,18.30,0,334.84,380.82,103.9,98.3,0.482,1293784.2,1293784.2,17627,0,0,0,L,1122011218,1,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395235,421560.00
04/27/2019 16:00,2,3.387,ACTIVE,216.90,355.88,60.038,1556395204,"179051228000119","174011545737251",30.77,21.30,0,337.54,384.43,105.6,100.0,0.504,80901.0,80901.0,17738,0,0,0,L,46974696,1,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556395236,421561.00
04/27/2019 16:15,2,3.092,ACTIVE,216.45,349.86,59.980,1556396104,"201051344000579","174011545737251",30.36,22.50,0,336.64,375.71,95.1,89.8,0.442,1293660.0,1293660.0,18081,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396106,421562.00
04/27/2019 16:15,2,3.191,ACTIVE,215.54,348.36,59.996,1556396104,"201051344001025","174011545737251",30.59,23.50,0,333.93,375.71,98.8,93.5,0.438,1276041.9,1276041.9,26009,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396107,421563.00
04/27/2019 16:15,2,3.062,ACTIVE,215.77,349.86,59.959,1556396104,"201051344001093","174011545737251",30.77,19.80,0,333.93,375.41,95.5,90.3,0.429,1259807.2,1259807.2,26053,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396108,421564.00
04/27/2019 16:15,2,3.043,ACTIVE,216.45,349.56,59.990,1556396104,"201051344000458","174011545737251",30.40,20.30,0,336.94,374.81,93.6,88.4,0.438,1276718.9,1276718.9,17831,0,0,0,L,1122011218,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396109,421565.00
04/27/2019 16:15,2,3.162,ACTIVE,215.09,348.36,60.001,1556396104,"201051344000890","174011545737251",30.28,24.50,0,334.24,375.41,96.9,91.6,0.446,1274532.0,1274532.0,25966,0,0,0,L,1122011218,1,123.81,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396110,421566.00
04/27/2019 16:15,2,3.113,ACTIVE,216.45,356.48,59.985,1556396104,"201051344000988","174011545737251",19.82,15.50,0,335.74,387.14,62.6,58.5,0.535,984286.3,984286.3,18157,0,0,0,L,1122011218,1,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396110,421567.00
04/27/2019 16:15,2,3.137,ACTIVE,216.00,349.86,59.990,1556396104,"201051344000582","174011545737251",30.10,19.30,0,334.54,376.01,95.7,90.4,0.442,1253353.9,1253353.9,25940,0,0,0,L,1122011218,1,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396111,421568.00
04/27/2019 16:15,2,3.084,ACTIVE,215.77,349.26,59.990,1556396104,"201051344000868","174011545737251",30.43,16.30,0,334.24,374.81,95.1,89.9,0.433,1261935.1,1261935.1,49878,0,0,0,L,1122011218,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396112,421569.00
04/27/2019 16:15,2,3.043,ACTIVE,216.67,350.77,59.990,1556396104,"201051344000576","174011545737251",30.45,17.80,0,338.14,378.12,93.8,88.7,0.433,1279989.9,1279989.9,21923,0,0,0,L,1122011218,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396113,421570.00
04/27/2019 16:15,2,3.066,ACTIVE,216.45,349.56,60.001,1556396104,"201051344001158","174011545737251",30.34,19.50,0,336.64,375.71,94.2,89.0,0.442,1256716.2,1256716.2,18143,0,0,0,L,1122011218,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396114,421571.00
04/27/2019 16:15,2,3.127,ACTIVE,215.77,350.77,59.975,1556396104,"201051344000917","174011545737251",30.22,22.00,0,332.73,375.11,95.7,90.4,0.438,1269860.0,1269860.0,25858,0,0,0,L,1122011218,1,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396115,421572.00
04/27/2019 16:15,2,3.117,ACTIVE,215.54,354.97,59.990,1556396104,"201051344000417","174011545737251",19.98,21.30,0,333.03,384.13,63.1,59.0,0.530,1018868.1,1018868.1,26005,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396116,421573.00
04/27/2019 16:15,2,3.115,ACTIVE,215.32,349.86,60.001,1556396104,"201051344000685","174011545737251",30.43,20.00,0,333.93,374.81,96.1,90.8,0.464,1276223.3,1276223.3,26027,0,0,0,L,1122011218,1,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396117,421574.00
04/27/2019 16:15,2,3.203,ACTIVE,216.00,350.17,60.006,1556396104,"201051344000651","174011545737251",30.22,20.70,0,335.44,376.01,98.0,92.6,0.451,1269098.5,1269098.5,25990,0,0,0,L,1122011218,1,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396118,421575.00
04/27/2019 16:15,2,3.084,ACTIVE,215.54,348.66,60.022,1556396104,"201051344000594","174011545737251",30.30,27.80,0,333.33,374.21,94.6,89.4,0.429,1281503.2,1281503.2,49873,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396119,421576.00
04/27/2019 16:15,2,3.080,ACTIVE,216.67,350.17,59.990,1556396104,"201051344000469","174011545737251",30.63,15.50,0,337.24,376.31,95.6,90.4,0.451,1261532.8,1261532.8,18118,0,0,0,L,1122011218,1,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396120,421577.00
04/27/2019 16:15,2,3.236,ACTIVE,216.00,350.77,59.985,1556396104,"201051344000585","174011545737251",30.53,20.70,0,333.63,376.01,100.1,94.7,0.464,1282380.5,1282380.5,26052,0,0,0,L,1122011218,1,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396121,421578.00
04/27/2019 16:15,2,3.105,ACTIVE,216.90,351.37,59.990,1556396104,"201051344000853","174011545737251",30.34,17.50,0,338.44,378.72,95.4,90.1,0.442,1284958.6,1284958.6,17716,0,0,0,L,1122011218,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396122,421579.00
04/27/2019 16:15,2,3.109,ACTIVE,215.32,349.56,59.990,1556396104,"201051344001145","174011545737251",30.36,19.50,0,334.84,374.51,95.6,90.4,0.442,1284487.6,1284487.6,25968,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396123,421580.00
04/27/2019 16:15,2,3.107,ACTIVE,215.54,349.26,59.964,1556396104,"201051344000438","174011545737251",30.75,22.00,0,334.54,375.41,96.8,91.5,0.455,1277466.6,1277466.6,26000,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396124,421581.00
04/27/2019 16:15,2,3.184,ACTIVE,215.54,348.96,59.953,1556396104,"201051344001135","174011545737251",30.24,21.00,0,333.33,375.11,97.5,92.2,0.442,1264316.2,1264316.2,25949,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396125,421582.00
04/27/2019 16:15,2,3.062,ACTIVE,216.45,350.17,59.980,1556396104,"201051344000983","174011545737251",30.67,18.30,0,335.14,376.31,95.1,89.9,0.446,1282990.1,1282990.1,17714,0,0,0,L,1122011218,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396126,421583.00
04/27/2019 16:15,2,3.172,ACTIVE,216.00,348.96,59.990,1556396104,"201051344001203","174011545737251",30.42,22.30,0,334.84,376.92,97.7,92.4,0.442,1272043.2,1272043.2,26008,0,0,0,L,1122011218,1,124.49,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396127,421584.00
04/27/2019 16:15,2,3.070,ACTIVE,215.09,347.16,60.012,1556396104,"201051344001230","174011545737251",30.65,21.30,0,333.93,375.11,95.3,90.1,0.442,1268264.3,1268264.3,25837,0,0,0,L,1122011218,1,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396128,421585.00
04/27/2019 16:15,2,3.127,ACTIVE,215.09,348.96,59.990,1556396104,"201051344000646","174011545737251",30.63,26.00,0,333.33,374.81,97.0,91.7,0.442,1261839.0,1261839.0,25980,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396129,421586.00
04/27/2019 16:15,2,3.086,ACTIVE,216.22,348.96,59.980,1556396104,"201051344000867","174011545737251",30.34,19.50,0,334.54,374.81,94.8,89.6,0.433,1260154.7,1260154.7,49907,0,0,0,L,1122011218,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396129,421587.00
04/27/2019 16:15,2,3.057,ACTIVE,216.45,351.67,59.980,1556396104,"201051344000633","174011545737251",30.45,26.00,0,336.34,376.31,94.3,89.1,0.438,1257549.1,1257549.1,50005,0,0,0,L,1122011218,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396130,421588.00
04/27/2019 16:15,2,3.168,ACTIVE,215.09,347.76,59.985,1556396104,"201051344000955","174011545737251",30.26,23.50,0,333.93,374.21,97.1,91.8,0.451,1281915.1,1281915.1,25997,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396131,421589.00
04/27/2019 16:15,2,3.033,ACTIVE,216.22,349.26,59.985,1556396104,"201051344000648","174011545737251",30.40,18.00,0,336.94,375.71,93.3,88.1,0.433,1272742.7,1272742.7,49457,0,0,0,L,1122011218,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396132,421590.00
04/27/2019 16:15,2,3.078,ACTIVE,216.67,349.56,60.001,1556396104,"201051344000645","174011545737251",30.34,18.30,0,337.24,375.41,94.7,89.5,0.433,1277651.0,1277651.0,49421,0,0,0,L,1122011218,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396133,421591.00
04/27/2019 16:15,2,3.098,ACTIVE,216.45,351.07,59.980,1556396104,"201051344000569","174011545737251",30.47,17.30,0,335.44,376.01,95.7,90.4,0.446,1293808.2,1293808.2,17629,0,0,0,L,1122011218,1,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396135,421592.00
04/27/2019 16:15,2,3.129,ACTIVE,216.67,355.28,59.980,1556396104,"179051228000119","174011545737251",30.71,21.00,0,338.44,380.82,97.3,92.0,0.455,80925.3,80925.3,17739,0,0,0,L,46974696,1,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556396136,421593.00
04/27/2019 16:30,2,2.969,ACTIVE,216.22,349.86,60.012,1556397004,"201051344000579","174011545737251",30.45,21.80,0,328.82,375.41,91.6,86.5,0.429,1293682.1,1293682.1,18082,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397006,421594.00
04/27/2019 16:30,2,3.066,ACTIVE,215.54,349.26,60.043,1556397004,"201051344001025","174011545737251",30.73,22.50,0,323.72,374.21,95.4,90.2,0.429,1276064.9,1276064.9,26010,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397007,421595.00
04/27/2019 16:30,2,2.967,ACTIVE,215.77,349.86,60.006,1556397004,"201051344001093","174011545737251",30.69,19.00,0,327.92,373.01,92.3,87.1,0.415,1259829.4,1259829.4,26054,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397008,421596.00
04/27/2019 16:30,2,2.910,ACTIVE,216.45,349.56,60.012,1556397004,"201051344000458","174011545737251",30.61,21.50,0,327.32,373.31,90.2,85.2,0.429,1276740.7,1276740.7,17832,0,0,0,L,1122011218,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397008,421597.00
04/27/2019 16:30,2,3.062,ACTIVE,215.09,348.36,60.001,1556397004,"201051344000890","174011545737251",30.24,23.80,0,326.72,372.71,93.8,88.6,0.429,1274554.5,1274554.5,25967,0,0,0,L,1122011218,1,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397009,421598.00
04/27/2019 16:30,2,3.004,ACTIVE,216.45,356.18,60.012,1556397004,"201051344000988","174011545737251",19.78,15.30,0,324.62,383.53,60.2,56.1,0.508,984300.6,984300.6,18158,0,0,0,L,1122011218,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397010,421599.00
04/27/2019 16:30,2,3.016,ACTIVE,216.00,349.56,60.038,1556397004,"201051344000582","174011545737251",30.26,19.00,0,324.62,374.81,92.3,87.2,0.429,1253376.1,1253376.1,25941,0,0,0,L,1122011218,1,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397011,421600.00
04/27/2019 16:30,2,2.975,ACTIVE,215.77,349.56,60.012,1556397004,"201051344000868","174011545737251",30.36,17.00,0,327.02,374.51,91.4,86.3,0.415,1261957.0,1261957.0,49879,0,0,0,L,1122011218,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397012,421601.00
04/27/2019 16:30,2,2.918,ACTIVE,216.67,351.37,60.017,1556397004,"201051344000576","174011545737251",30.53,17.80,0,325.22,375.11,90.3,85.2,0.420,1280011.6,1280011.6,21924,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397013,421602.00
04/27/2019 16:30,2,2.969,ACTIVE,216.45,349.26,60.012,1556397004,"201051344001158","174011545737251",30.16,19.00,0,324.02,375.41,90.7,85.6,0.420,1256737.9,1256737.9,18144,0,0,0,L,1122011218,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397014,421603.00
04/27/2019 16:30,2,3.010,ACTIVE,215.77,349.26,60.012,1556397004,"201051344000917","174011545737251",30.34,22.50,0,323.72,373.01,92.5,87.3,0.415,1269882.2,1269882.2,25859,0,0,0,L,1122011218,1,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397015,421604.00
04/27/2019 16:30,2,3.016,ACTIVE,215.54,354.97,60.012,1556397004,"201051344000417","174011545737251",19.94,20.30,0,322.51,381.73,60.9,56.9,0.504,1018882.5,1018882.5,26006,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397016,421605.00
04/27/2019 16:30,2,3.018,ACTIVE,215.32,349.86,60.012,1556397004,"201051344000685","174011545737251",30.38,19.50,0,324.92,374.21,92.8,87.7,0.451,1276245.5,1276245.5,26028,0,0,0,L,1122011218,1,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397017,421606.00
04/27/2019 16:30,2,3.084,ACTIVE,216.00,349.56,60.038,1556397004,"201051344000651","174011545737251",30.32,19.80,0,324.62,373.61,94.7,89.4,0.433,1269121.2,1269121.2,25991,0,0,0,L,1122011218,1,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397018,421607.00
04/27/2019 16:30,2,2.957,ACTIVE,215.54,348.96,60.012,1556397004,"201051344000594","174011545737251",30.42,27.00,0,328.22,372.71,91.0,86.0,0.411,1281525.1,1281525.1,49874,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397019,421608.00
04/27/2019 16:30,2,2.992,ACTIVE,216.67,351.07,60.049,1556397004,"201051344000469","174011545737251",30.28,15.80,0,327.62,376.01,91.8,86.6,0.438,1261554.8,1261554.8,18119,0,0,0,L,1122011218,1,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397020,421609.00
04/27/2019 16:30,2,3.115,ACTIVE,216.00,349.86,60.006,1556397004,"201051344000585","174011545737251",30.61,20.00,0,329.13,375.71,96.7,91.4,0.451,1282403.7,1282403.7,26053,0,0,0,L,1122011218,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397021,421610.00
04/27/2019 16:30,2,2.961,ACTIVE,216.90,351.67,60.012,1556397004,"201051344000853","174011545737251",30.67,18.00,0,330.03,376.92,92.0,86.9,0.424,1284980.6,1284980.6,17717,0,0,0,L,1122011218,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397022,421611.00
04/27/2019 16:30,2,2.992,ACTIVE,215.32,349.26,59.990,1556397004,"201051344001145","174011545737251",30.51,19.50,0,328.82,373.01,92.5,87.4,0.429,1284509.7,1284509.7,25969,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397023,421612.00
04/27/2019 16:30,2,3.049,ACTIVE,215.77,350.17,60.012,1556397004,"201051344000438","174011545737251",30.36,21.80,0,327.62,373.61,93.8,88.6,0.433,1277489.1,1277489.1,26001,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397025,421613.00
04/27/2019 16:30,2,3.066,ACTIVE,215.54,347.76,60.012,1556397004,"201051344001135","174011545737251",30.40,20.30,0,329.73,374.21,94.4,89.2,0.429,1264338.8,1264338.8,25950,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397025,421614.00
04/27/2019 16:30,2,2.928,ACTIVE,216.45,349.26,60.001,1556397004,"201051344000983","174011545737251",30.91,18.00,0,327.32,374.81,91.7,86.6,0.429,1283012.1,1283012.1,17715,0,0,0,L,1122011218,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397026,421615.00
04/27/2019 16:30,2,3.055,ACTIVE,216.00,348.96,60.001,1556397004,"201051344001203","174011545737251",30.51,23.00,0,327.32,373.31,94.5,89.2,0.429,1272065.8,1272065.8,26009,0,0,0,L,1122011218,1,124.27,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397027,421616.00
04/27/2019 16:30,2,3.020,ACTIVE,215.09,348.06,60.038,1556397004,"201051344001230","174011545737251",30.16,20.30,0,328.52,374.81,92.3,87.1,0.424,1268286.4,1268286.4,25838,0,0,0,L,1122011218,1,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397028,421617.00
04/27/2019 16:30,2,3.053,ACTIVE,214.87,349.26,60.006,1556397004,"201051344000646","174011545737251",30.30,25.30,0,325.22,374.51,93.7,88.5,0.424,1261861.4,1261861.4,25981,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397029,421618.00
04/27/2019 16:30,2,2.951,ACTIVE,216.00,348.06,60.006,1556397004,"201051344000867","174011545737251",30.51,19.50,0,325.52,373.31,91.2,86.1,0.411,1260176.5,1260176.5,49908,0,0,0,L,1122011218,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397030,421619.00
04/27/2019 16:30,2,2.941,ACTIVE,216.22,350.17,60.012,1556397004,"201051344000633","174011545737251",30.45,25.80,0,324.92,374.81,90.8,85.7,0.415,1257570.8,1257570.8,50006,0,0,0,L,1122011218,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397031,421620.00
04/27/2019 16:30,2,3.027,ACTIVE,215.09,347.46,60.012,1556397004,"201051344000955","174011545737251",30.49,23.30,0,324.02,373.91,93.5,88.3,0.420,1281937.5,1281937.5,25998,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397032,421621.00
04/27/2019 16:30,2,2.926,ACTIVE,216.22,349.26,60.033,1556397004,"201051344000648","174011545737251",30.24,18.00,0,326.42,374.51,89.5,84.5,0.415,1272764.1,1272764.1,49458,0,0,0,L,1122011218,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397033,421622.00
04/27/2019 16:30,2,2.973,ACTIVE,216.45,349.86,59.996,1556397004,"201051344000645","174011545737251",30.16,18.00,0,323.72,374.21,90.8,85.7,0.411,1277672.7,1277672.7,49422,0,0,0,L,1122011218,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397034,421623.00
04/27/2019 16:30,2,2.947,ACTIVE,216.22,349.26,60.001,1556397004,"201051344000569","174011545737251",30.81,17.80,0,330.03,375.11,91.9,86.8,0.420,1293830.1,1293830.1,17630,0,0,0,L,1122011218,1,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397035,421624.00
04/27/2019 16:30,2,3.014,ACTIVE,216.67,354.67,60.017,1556397004,"179051228000119","174011545737251",30.57,21.30,0,328.82,381.42,93.4,88.2,0.429,80947.7,80947.7,17740,0,0,0,L,46974696,1,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397036,421625.00
04/27/2019 16:45,2,3.453,ACTIVE,217.13,350.77,60.012,1556397904,"201051344000579","174011545737251",30.28,22.00,0,336.34,376.62,105.9,100.3,0.495,1293705.1,1293705.1,18083,0,0,0,L,1122011218,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397906,421626.00
04/27/2019 16:45,2,3.602,ACTIVE,216.22,350.77,60.001,1556397904,"201051344001025","174011545737251",30.36,23.00,0,333.93,376.01,110.7,104.9,0.499,1276089.0,1276089.0,26011,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397907,421627.00
