ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 16:45,2,3.445,ACTIVE,216.45,352.27,60.012,1556397904,"201051344001093","174011545737251",30.59,18.70,0,333.63,375.41,106.7,101.1,0.482,1259852.6,1259852.6,26055,0,0,0,L,1122011218,1,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397908,421628.00
04/27/2019 16:45,2,3.416,ACTIVE,216.90,350.77,60.001,1556397904,"201051344000458","174011545737251",30.30,20.70,0,335.74,374.81,104.8,99.2,0.495,1276763.4,1276763.4,17833,0,0,0,L,1122011218,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397908,421629.00
04/27/2019 16:45,2,3.502,ACTIVE,215.77,349.56,60.006,1556397904,"201051344000890","174011545737251",30.63,23.50,0,333.93,375.11,108.7,103.0,0.499,1274578.1,1274578.1,25968,0,0,0,L,1122011218,1,124.04,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397909,421630.00
04/27/2019 16:45,2,3.439,ACTIVE,216.90,358.58,60.001,1556397904,"201051344000988","174011545737251",20.00,15.50,0,333.63,386.53,69.7,65.4,0.575,984315.6,984315.6,18159,0,0,0,L,1122011218,1,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397910,421631.00
04/27/2019 16:45,2,3.512,ACTIVE,216.90,352.27,60.012,1556397904,"201051344000582","174011545737251",30.30,19.00,0,334.24,376.31,107.8,102.1,0.495,1253399.4,1253399.4,25942,0,0,0,L,1122011218,1,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397911,421632.00
04/27/2019 16:45,2,3.422,ACTIVE,216.22,351.07,60.001,1556397904,"201051344000868","174011545737251",30.61,17.00,0,333.03,374.51,106.2,100.5,0.482,1261980.1,1261980.1,49880,0,0,0,L,1122011218,1,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397912,421633.00
04/27/2019 16:45,2,3.328,ACTIVE,217.35,352.27,60.006,1556397904,"201051344000576","174011545737251",31.03,17.30,0,335.44,375.41,104.5,99.0,0.486,1280034.3,1280034.3,21925,0,0,0,L,1122011218,1,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397913,421634.00
04/27/2019 16:45,2,3.461,ACTIVE,217.13,351.37,60.006,1556397904,"201051344001158","174011545737251",30.10,19.50,0,334.84,375.11,105.5,99.9,0.491,1256760.7,1256760.7,18145,0,0,0,L,1122011218,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397914,421635.00
04/27/2019 16:45,2,3.521,ACTIVE,216.45,351.67,60.006,1556397904,"201051344000917","174011545737251",30.38,23.00,0,333.03,376.31,108.4,102.7,0.504,1269905.6,1269905.6,25860,0,0,0,L,1122011218,1,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397915,421636.00
04/27/2019 16:45,2,3.564,ACTIVE,216.22,358.58,60.006,1556397904,"201051344000417","174011545737251",19.70,19.80,0,333.33,385.63,71.1,66.7,0.592,1018897.7,1018897.7,26007,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397916,421637.00
04/27/2019 16:45,2,3.535,ACTIVE,216.00,351.67,60.012,1556397904,"201051344000685","174011545737251",30.42,19.80,0,334.24,375.41,109.0,103.3,0.535,1276269.0,1276269.0,26029,0,0,0,L,1122011218,1,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397917,421638.00
04/27/2019 16:45,2,3.613,ACTIVE,216.67,352.57,59.996,1556397904,"201051344000651","174011545737251",30.40,19.30,0,333.93,376.62,111.2,105.4,0.508,1269145.1,1269145.1,25992,0,0,0,L,1122011218,1,124.72,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397918,421639.00
04/27/2019 16:45,2,3.461,ACTIVE,216.00,350.47,60.001,1556397904,"201051344000594","174011545737251",30.49,26.50,0,333.03,374.81,106.9,101.2,0.482,1281548.1,1281548.1,49875,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397919,421640.00
04/27/2019 16:45,2,3.467,ACTIVE,217.13,352.87,60.001,1556397904,"201051344000469","174011545737251",30.69,15.50,0,334.54,376.01,107.8,102.2,0.513,1261578.0,1261578.0,18120,0,0,0,L,1122011218,1,122.91,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397920,421641.00
04/27/2019 16:45,2,3.709,ACTIVE,216.67,352.87,60.006,1556397904,"201051344000585","174011545737251",30.30,20.70,0,333.93,377.52,113.8,107.9,0.526,1282428.2,1282428.2,26054,0,0,0,L,1122011218,1,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397921,421642.00
04/27/2019 16:45,2,3.473,ACTIVE,217.35,353.17,60.012,1556397904,"201051344000853","174011545737251",30.71,18.00,0,338.74,377.22,108.0,102.3,0.504,1285003.8,1285003.8,17718,0,0,0,L,1122011218,1,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397922,421643.00
04/27/2019 16:45,2,3.541,ACTIVE,215.77,351.07,60.012,1556397904,"201051344001145","174011545737251",30.43,19.80,0,334.24,375.71,109.2,103.4,0.508,1284533.1,1284533.1,25970,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397923,421644.00
04/27/2019 16:45,2,3.559,ACTIVE,216.22,352.27,60.001,1556397904,"201051344000438","174011545737251",30.49,21.50,0,334.24,376.01,109.9,104.2,0.508,1277512.7,1277512.7,26002,0,0,0,L,1122011218,1,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397924,421645.00
04/27/2019 16:45,2,3.596,ACTIVE,216.22,351.07,60.038,1556397904,"201051344001135","174011545737251",30.36,21.50,0,333.03,377.22,110.5,104.8,0.495,1264362.5,1264362.5,25951,0,0,0,L,1122011218,1,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397925,421646.00
04/27/2019 16:45,2,3.438,ACTIVE,216.90,351.67,60.022,1556397904,"201051344000983","174011545737251",30.93,18.00,0,334.84,375.41,107.6,101.9,0.508,1283035.2,1283035.2,17716,0,0,0,L,1122011218,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397926,421647.00
04/27/2019 16:45,2,3.586,ACTIVE,216.45,351.07,59.980,1556397904,"201051344001203","174011545737251",30.49,22.80,0,334.54,379.32,110.7,105.0,0.504,1272089.6,1272089.6,26010,0,0,0,L,1122011218,1,124.49,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397927,421648.00
04/27/2019 16:45,2,3.521,ACTIVE,215.54,350.47,60.001,1556397904,"201051344001230","174011545737251",30.45,20.70,0,334.24,375.41,108.7,103.0,0.499,1268309.6,1268309.6,25839,0,0,0,L,1122011218,1,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397928,421649.00
04/27/2019 16:45,2,3.578,ACTIVE,215.54,351.07,60.006,1556397904,"201051344000646","174011545737251",30.47,25.00,0,333.33,375.41,110.5,104.7,0.508,1261885.0,1261885.0,25982,0,0,0,L,1122011218,1,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397929,421650.00
04/27/2019 16:45,2,3.492,ACTIVE,216.45,350.47,60.012,1556397904,"201051344000867","174011545737251",30.42,20.00,0,334.24,374.51,107.5,101.8,0.491,1260199.4,1260199.4,49909,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397930,421651.00
04/27/2019 16:45,2,3.463,ACTIVE,216.67,352.87,60.012,1556397904,"201051344000633","174011545737251",30.61,26.00,0,335.44,374.81,107.3,101.7,0.486,1257593.6,1257593.6,50007,0,0,0,L,1122011218,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397931,421652.00
04/27/2019 16:45,2,3.543,ACTIVE,215.77,350.17,60.006,1556397904,"201051344000955","174011545737251",30.69,23.00,0,333.93,374.21,110.0,104.3,0.504,1281961.0,1281961.0,25999,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397932,421653.00
04/27/2019 16:45,2,3.447,ACTIVE,216.90,351.37,60.012,1556397904,"201051344000648","174011545737251",30.36,17.50,0,335.14,375.41,106.0,100.4,0.491,1272786.6,1272786.6,49459,0,0,0,L,1122011218,1,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397933,421654.00
04/27/2019 16:45,2,3.510,ACTIVE,217.13,351.67,60.028,1556397904,"201051344000645","174011545737251",30.28,19.30,0,336.34,376.01,107.6,102.0,0.491,1277695.6,1277695.6,49423,0,0,0,L,1122011218,1,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397933,421655.00
04/27/2019 16:45,2,3.498,ACTIVE,216.90,352.57,60.012,1556397904,"201051344000569","174011545737251",30.71,17.80,0,334.84,376.01,108.9,103.2,0.504,1293853.3,1293853.3,17631,0,0,0,L,1122011218,1,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397934,421656.00
04/27/2019 16:45,2,3.553,ACTIVE,217.13,358.28,60.001,1556397904,"179051228000119","174011545737251",30.69,21.30,0,338.44,381.12,110.5,104.7,0.526,80971.2,80971.2,17741,0,0,0,L,46974696,1,123.36,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556397935,421657.00
04/27/2019 17:00,2,2.771,ACTIVE,216.00,348.66,60.012,1556398804,"201051344000579","174011545737251",30.36,21.30,0,335.74,376.92,85.2,80.3,0.393,1293728.0,1293728.0,18084,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398805,421658.00
04/27/2019 17:00,2,2.896,ACTIVE,215.32,348.66,60.012,1556398804,"201051344001025","174011545737251",30.24,22.00,0,334.54,377.52,88.8,83.7,0.398,1276112.9,1276112.9,26012,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398806,421659.00
04/27/2019 17:00,2,2.762,ACTIVE,215.32,348.96,60.012,1556398804,"201051344001093","174011545737251",30.40,19.00,0,333.93,377.22,85.1,80.2,0.384,1259875.5,1259875.5,26056,0,0,0,L,1122011218,1,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398807,421660.00
04/27/2019 17:00,2,2.701,ACTIVE,216.00,348.66,60.022,1556398804,"201051344000458","174011545737251",30.71,19.80,0,335.14,376.92,84.0,79.2,0.393,1276786.0,1276786.0,17834,0,0,0,L,1122011218,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398808,421661.00
04/27/2019 17:00,2,2.822,ACTIVE,214.87,347.16,60.017,1556398804,"201051344000890","174011545737251",30.38,23.50,0,333.63,376.92,86.8,81.9,0.393,1274601.5,1274601.5,25969,0,0,0,L,1122011218,1,123.81,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398809,421662.00
04/27/2019 17:00,2,2.812,ACTIVE,216.00,355.28,60.017,1556398804,"201051344000988","174011545737251",19.52,15.00,0,335.14,388.94,55.6,51.8,0.468,984330.4,984330.4,18160,0,0,0,L,1122011218,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398810,421663.00
04/27/2019 17:00,2,2.779,ACTIVE,216.00,349.26,60.022,1556398804,"201051344000582","174011545737251",30.34,19.00,0,334.24,378.12,85.5,80.6,0.393,1253422.5,1253422.5,25943,0,0,0,L,1122011218,1,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398811,421664.00
04/27/2019 17:00,2,2.760,ACTIVE,215.54,348.96,60.022,1556398804,"201051344000868","174011545737251",30.26,16.70,0,333.03,376.31,84.5,79.7,0.384,1262002.8,1262002.8,49881,0,0,0,L,1122011218,1,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398812,421665.00
04/27/2019 17:00,2,2.697,ACTIVE,216.22,349.56,60.012,1556398804,"201051344000576","174011545737251",30.51,17.50,0,336.94,377.52,83.3,78.5,0.380,1280056.7,1280056.7,21926,0,0,0,L,1122011218,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398813,421666.00
04/27/2019 17:00,2,2.734,ACTIVE,216.00,348.66,60.028,1556398804,"201051344001158","174011545737251",30.20,19.50,0,334.54,376.92,83.6,78.8,0.393,1256783.3,1256783.3,18146,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398814,421667.00
04/27/2019 17:00,2,2.781,ACTIVE,215.32,348.06,60.017,1556398804,"201051344000917","174011545737251",30.28,22.00,0,333.33,377.82,85.3,80.4,0.384,1269928.6,1269928.6,25861,0,0,0,L,1122011218,1,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398815,421668.00
04/27/2019 17:00,2,2.850,ACTIVE,215.09,353.17,60.065,1556398804,"201051344000417","174011545737251",19.50,19.80,0,334.24,386.83,56.3,52.4,0.473,1018912.7,1018912.7,26008,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398816,421669.00
04/27/2019 17:00,2,2.789,ACTIVE,215.09,348.66,60.017,1556398804,"201051344000685","174011545737251",30.30,19.80,0,334.54,377.22,85.6,80.7,0.415,1276292.1,1276292.1,26030,0,0,0,L,1122011218,1,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398817,421670.00
04/27/2019 17:00,2,2.822,ACTIVE,215.77,348.66,60.006,1556398804,"201051344000651","174011545737251",30.53,19.50,0,334.24,378.12,87.3,82.4,0.398,1269168.7,1269168.7,25993,0,0,0,L,1122011218,1,124.27,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398818,421671.00
04/27/2019 17:00,2,2.740,ACTIVE,215.09,347.16,60.006,1556398804,"201051344000594","174011545737251",30.30,25.50,0,333.33,376.01,84.1,79.2,0.380,1281570.8,1281570.8,49876,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398819,421672.00
04/27/2019 17:00,2,2.732,ACTIVE,216.00,349.56,60.022,1556398804,"201051344000469","174011545737251",30.65,15.80,0,334.84,377.52,84.9,80.0,0.402,1261600.8,1261600.8,18121,0,0,0,L,1122011218,1,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398820,421673.00
04/27/2019 17:00,2,2.887,ACTIVE,215.54,349.26,60.017,1556398804,"201051344000585","174011545737251",30.65,19.50,0,334.54,378.42,89.7,84.6,0.407,1282452.3,1282452.3,26055,0,0,0,L,1122011218,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398821,421674.00
04/27/2019 17:00,2,2.721,ACTIVE,216.45,349.26,59.996,1556398804,"201051344000853","174011545737251",30.89,17.50,0,338.14,379.62,85.2,80.3,0.393,1285026.7,1285026.7,17719,0,0,0,L,1122011218,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398822,421675.00
04/27/2019 17:00,2,2.773,ACTIVE,215.09,348.36,60.022,1556398804,"201051344001145","174011545737251",30.36,19.00,0,334.54,376.92,85.2,80.3,0.393,1284556.1,1284556.1,25971,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398823,421676.00
04/27/2019 17:00,2,2.791,ACTIVE,215.32,347.76,60.022,1556398804,"201051344000438","174011545737251",30.55,21.50,0,334.54,377.52,86.3,81.4,0.393,1277535.9,1277535.9,26003,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398824,421677.00
04/27/2019 17:00,2,2.826,ACTIVE,215.09,346.86,60.028,1556398804,"201051344001135","174011545737251",30.42,21.30,0,334.54,376.31,87.0,82.0,0.398,1264385.9,1264385.9,25952,0,0,0,L,1122011218,1,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398825,421678.00
04/27/2019 17:00,2,2.727,ACTIVE,216.00,349.26,60.022,1556398804,"201051344000983","174011545737251",30.65,17.80,0,334.54,377.22,84.6,79.7,0.389,1283058.0,1283058.0,17717,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398826,421679.00
04/27/2019 17:00,2,2.809,ACTIVE,215.54,348.66,60.006,1556398804,"201051344001203","174011545737251",30.45,23.00,0,334.84,379.92,86.7,81.7,0.393,1272112.9,1272112.9,26011,0,0,0,L,1122011218,1,124.27,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398827,421680.00
04/27/2019 17:00,2,2.727,ACTIVE,214.64,346.86,60.022,1556398804,"201051344001230","174011545737251",30.61,20.70,0,333.93,376.62,84.6,79.7,0.389,1268332.4,1268332.4,25840,0,0,0,L,1122011218,1,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398828,421681.00
04/27/2019 17:00,2,2.812,ACTIVE,214.64,347.76,60.017,1556398804,"201051344000646","174011545737251",30.28,24.30,0,333.03,376.31,86.2,81.3,0.398,1261908.2,1261908.2,25983,0,0,0,L,1122011218,1,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398829,421682.00
04/27/2019 17:00,2,2.717,ACTIVE,215.54,347.46,60.017,1556398804,"201051344000867","174011545737251",30.38,19.50,0,334.24,375.71,83.6,78.8,0.376,1260221.9,1260221.9,49910,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398830,421683.00
04/27/2019 17:00,2,2.705,ACTIVE,215.77,348.96,60.017,1556398804,"201051344000633","174011545737251",30.38,25.30,0,335.14,376.62,83.2,78.4,0.371,1257616.1,1257616.1,50008,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398831,421684.00
04/27/2019 17:00,2,2.770,ACTIVE,214.87,347.16,59.996,1556398804,"201051344000955","174011545737251",30.51,23.50,0,333.63,375.11,85.6,80.7,0.389,1281984.0,1281984.0,26000,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398832,421685.00
04/27/2019 17:00,2,2.650,ACTIVE,215.77,346.86,59.990,1556398804,"201051344000648","174011545737251",30.55,18.00,0,335.14,376.31,82.1,77.3,0.380,1272808.7,1272808.7,49460,0,0,0,L,1122011218,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398833,421686.00
04/27/2019 17:00,2,2.723,ACTIVE,216.22,348.36,60.012,1556398804,"201051344000645","174011545737251",30.06,18.00,0,336.64,376.92,83.0,78.1,0.376,1277718.0,1277718.0,49424,0,0,0,L,1122011218,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398834,421687.00
04/27/2019 17:00,2,2.684,ACTIVE,216.00,348.96,60.033,1556398804,"201051344000569","174011545737251",30.91,18.00,0,334.84,377.22,84.0,79.2,0.384,1293876.0,1293876.0,17632,0,0,0,L,1122011218,1,122.23,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398835,421688.00
04/27/2019 17:00,2,2.727,ACTIVE,216.22,353.47,60.022,1556398804,"179051228000119","174011545737251",30.89,21.00,0,337.24,382.63,85.3,80.4,0.398,80994.2,80994.2,17742,0,0,0,L,46974696,1,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556398836,421689.00
04/27/2019 17:15,2,2.510,ACTIVE,215.54,360.69,60.006,1556399704,"201051344000579","174011545737251",30.34,19.50,0,320.11,390.74,77.1,72.5,0.636,1293746.1,1293746.1,18085,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399705,421690.00
04/27/2019 17:15,2,2.611,ACTIVE,215.09,348.66,59.990,1556399704,"201051344001025","174011545737251",30.47,20.30,0,318.61,391.34,80.7,75.9,0.354,1276131.8,1276131.8,26013,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399706,421691.00
04/27/2019 17:15,2,2.475,ACTIVE,215.32,359.48,60.033,1556399704,"201051344001093","174011545737251",30.83,16.70,0,319.51,390.14,77.3,72.7,0.614,1259893.7,1259893.7,26057,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399707,421692.00
04/27/2019 17:15,2,2.447,ACTIVE,215.54,358.88,59.996,1556399704,"201051344000458","174011545737251",30.51,18.00,0,319.51,389.84,75.6,71.0,0.636,1276803.8,1276803.8,17835,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399708,421693.00
04/27/2019 17:15,2,2.590,ACTIVE,214.64,359.48,60.001,1556399704,"201051344000890","174011545737251",30.08,21.30,0,318.91,390.74,79.0,74.3,0.641,1274620.1,1274620.1,25970,0,0,0,L,1122011218,1,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399709,421694.00
04/27/2019 17:15,2,2.506,ACTIVE,215.77,355.28,59.964,1556399704,"201051344000988","174011545737251",19.80,15.30,0,334.24,378.42,50.2,46.5,0.415,984342.1,984342.1,18161,0,0,0,L,1122011218,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399710,421695.00
04/27/2019 17:15,2,2.506,ACTIVE,215.54,361.29,60.012,1556399704,"201051344000582","174011545737251",30.55,16.70,0,318.91,395.25,77.5,72.9,0.636,1253440.7,1253440.7,25944,0,0,0,L,1122011218,1,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399711,421696.00
04/27/2019 17:15,2,2.482,ACTIVE,215.09,358.88,60.022,1556399704,"201051344000868","174011545737251",30.32,15.00,0,318.61,389.54,76.2,71.6,0.623,1262020.8,1262020.8,49882,0,0,0,L,1122011218,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399712,421697.00
04/27/2019 17:15,2,2.418,ACTIVE,216.22,360.38,59.980,1556399704,"201051344000576","174011545737251",30.67,16.00,0,319.51,392.85,75.1,70.5,0.619,1280074.4,1280074.4,21927,0,0,0,L,1122011218,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399713,421698.00
04/27/2019 17:15,2,2.449,ACTIVE,215.77,360.69,60.022,1556399704,"201051344001158","174011545737251",30.57,17.50,0,319.21,390.14,75.8,71.3,0.628,1256801.1,1256801.1,18147,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399714,421699.00
04/27/2019 17:15,2,2.512,ACTIVE,215.32,360.99,59.980,1556399704,"201051344000917","174011545737251",30.55,19.50,0,319.21,391.64,77.8,73.1,0.632,1269946.8,1269946.8,25862,0,0,0,L,1122011218,1,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399714,421700.00
04/27/2019 17:15,2,2.543,ACTIVE,215.09,353.47,59.996,1556399704,"201051344000417","174011545737251",20.06,18.70,0,333.33,376.92,51.6,47.9,0.420,1018924.6,1018924.6,26009,0,0,0,L,1122011218,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399715,421701.00
04/27/2019 17:15,2,2.529,ACTIVE,214.87,360.08,59.959,1556399704,"201051344000685","174011545737251",30.57,17.80,0,317.10,390.74,78.3,73.6,0.667,1276310.4,1276310.4,26031,0,0,0,L,1122011218,1,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399717,421702.00
04/27/2019 17:15,2,2.594,ACTIVE,215.32,362.19,59.990,1556399704,"201051344000651","174011545737251",30.40,17.80,0,319.51,394.65,79.9,75.2,0.654,1269187.3,1269187.3,25994,0,0,0,L,1122011218,1,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399718,421703.00
04/27/2019 17:15,2,2.482,ACTIVE,214.87,357.98,59.975,1556399704,"201051344000594","174011545737251",30.51,23.00,0,319.81,388.34,76.8,72.2,0.614,1281588.7,1281588.7,49877,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399719,421704.00
04/27/2019 17:15,2,2.473,ACTIVE,215.77,360.69,59.996,1556399704,"201051344000469","174011545737251",30.79,14.00,0,318.30,391.04,77.2,72.5,0.654,1261618.8,1261618.8,18122,0,0,0,L,1122011218,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399720,421705.00
04/27/2019 17:15,2,2.639,ACTIVE,215.54,350.77,59.990,1556399704,"201051344000585","174011545737251",30.79,19.00,0,334.24,370.30,82.3,77.5,0.376,1282471.4,1282471.4,26056,0,0,0,L,1122011218,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399721,421706.00
04/27/2019 17:15,2,2.494,ACTIVE,216.22,361.29,59.990,1556399704,"201051344000853","174011545737251",30.65,16.30,0,319.21,394.65,77.5,72.8,0.641,1285044.7,1285044.7,17720,0,0,0,L,1122011218,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399722,421707.00
04/27/2019 17:15,2,2.520,ACTIVE,214.87,360.08,59.985,1556399704,"201051344001145","174011545737251",30.67,17.30,0,318.00,391.34,78.3,73.6,0.645,1284574.2,1284574.2,25972,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399723,421708.00
04/27/2019 17:15,2,2.588,ACTIVE,215.09,361.59,59.996,1556399704,"201051344000438","174011545737251",30.38,19.30,0,317.70,391.34,79.6,74.9,0.658,1277554.3,1277554.3,26004,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399724,421709.00
04/27/2019 17:15,2,2.604,ACTIVE,214.87,347.76,59.990,1556399704,"201051344001135","174011545737251",30.51,19.80,0,318.30,390.14,80.4,75.7,0.358,1264404.5,1264404.5,25953,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399725,421710.00
04/27/2019 17:15,2,2.508,ACTIVE,215.77,360.08,59.975,1556399704,"201051344000983","174011545737251",30.57,16.70,0,318.91,390.14,77.6,72.9,0.650,1283075.9,1283075.9,17718,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399725,421711.00
04/27/2019 17:15,2,2.594,ACTIVE,215.32,349.26,59.969,1556399704,"201051344001203","174011545737251",30.49,20.30,0,318.30,394.65,80.1,75.4,0.362,1272131.4,1272131.4,26012,0,0,0,L,1122011218,1,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399726,421712.00
04/27/2019 17:15,2,2.488,ACTIVE,214.64,359.18,59.990,1556399704,"201051344001230","174011545737251",30.95,18.30,0,319.51,388.64,78.1,73.4,0.645,1268350.4,1268350.4,25841,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399727,421713.00
04/27/2019 17:15,2,2.576,ACTIVE,214.64,359.18,59.980,1556399704,"201051344000646","174011545737251",30.59,22.30,0,317.70,390.14,79.8,75.1,0.650,1261926.6,1261926.6,25984,0,0,0,L,1122011218,1,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399728,421714.00
04/27/2019 17:15,2,2.486,ACTIVE,215.32,358.28,59.996,1556399704,"201051344000867","174011545737251",30.59,17.80,0,316.20,388.94,77.0,72.4,0.614,1260239.7,1260239.7,49911,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399729,421715.00
04/27/2019 17:15,2,2.500,ACTIVE,215.77,359.48,59.990,1556399704,"201051344000633","174011545737251",30.32,23.50,0,317.70,390.44,76.8,72.2,0.614,1257633.8,1257633.8,50009,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399730,421716.00
04/27/2019 17:15,2,2.561,ACTIVE,214.64,358.58,59.996,1556399704,"201051344000955","174011545737251",30.63,20.70,0,317.40,388.64,79.5,74.8,0.645,1282002.3,1282002.3,26001,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399731,421717.00
04/27/2019 17:15,2,2.447,ACTIVE,215.54,358.58,59.990,1556399704,"201051344000648","174011545737251",30.47,16.00,0,317.10,389.84,75.6,71.0,0.614,1272826.2,1272826.2,49461,0,0,0,L,1122011218,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399732,421718.00
04/27/2019 17:15,2,2.516,ACTIVE,215.77,360.08,60.001,1556399704,"201051344000645","174011545737251",29.96,16.70,0,320.41,389.84,76.3,71.8,0.619,1277735.7,1277735.7,49425,0,0,0,L,1122011218,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399733,421719.00
04/27/2019 17:15,2,2.469,ACTIVE,215.77,359.78,59.990,1556399704,"201051344000569","174011545737251",30.95,16.00,0,318.61,390.74,77.3,72.7,0.636,1293893.9,1293893.9,17633,0,0,0,L,1122011218,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399734,421720.00
04/27/2019 17:15,2,2.527,ACTIVE,215.77,364.59,59.980,1556399704,"179051228000119","174011545737251",30.87,19.00,0,321.91,397.66,79.0,74.4,0.667,81012.6,81012.6,17743,0,0,0,L,46974696,1,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556399735,421721.00
04/27/2019 17:30,2,2.475,ACTIVE,215.77,360.69,60.012,1556400604,"201051344000579","174011545737251",30.77,19.30,0,321.61,393.15,77.1,72.5,0.636,1293764.5,1293764.5,18086,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400605,421722.00
04/27/2019 17:30,2,2.617,ACTIVE,215.09,347.76,60.012,1556400604,"201051344001025","174011545737251",30.55,21.00,0,317.40,390.14,81.0,76.2,0.354,1276151.0,1276151.0,26014,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400606,421723.00
04/27/2019 17:30,2,2.504,ACTIVE,215.32,359.48,60.012,1556400604,"201051344001093","174011545737251",30.43,15.80,0,318.30,391.04,77.2,72.6,0.619,1259912.0,1259912.0,26058,0,0,0,L,1122011218,1,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400607,421724.00
04/27/2019 17:30,2,2.473,ACTIVE,215.54,359.48,60.001,1556400604,"201051344000458","174011545737251",30.22,18.00,0,318.00,390.74,75.6,71.1,0.632,1276821.8,1276821.8,17836,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400608,421725.00
04/27/2019 17:30,2,2.578,ACTIVE,214.87,347.76,59.996,1556400604,"201051344000890","174011545737251",30.38,21.00,0,320.11,391.94,79.4,74.7,0.362,1274638.9,1274638.9,25971,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400609,421726.00
04/27/2019 17:30,2,2.535,ACTIVE,215.32,355.28,60.001,1556400604,"201051344000988","174011545737251",19.54,15.30,0,334.84,376.31,50.2,46.5,0.420,984353.8,984353.8,18162,0,0,0,L,1122011218,1,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400610,421727.00
04/27/2019 17:30,2,2.516,ACTIVE,215.77,361.29,60.012,1556400604,"201051344000582","174011545737251",30.63,15.80,0,318.61,392.85,78.0,73.4,0.632,1253459.2,1253459.2,25945,0,0,0,L,1122011218,1,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400611,421728.00
04/27/2019 17:30,2,2.484,ACTIVE,215.09,359.48,60.022,1556400604,"201051344000868","174011545737251",30.26,14.70,0,317.10,389.84,76.1,71.5,0.623,1262038.9,1262038.9,49883,0,0,0,L,1122011218,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400612,421729.00
04/27/2019 17:30,2,2.434,ACTIVE,215.77,360.69,60.006,1556400604,"201051344000576","174011545737251",30.45,15.80,0,319.21,393.15,75.1,70.6,0.614,1280092.3,1280092.3,21928,0,0,0,L,1122011218,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400613,421730.00
04/27/2019 17:30,2,2.445,ACTIVE,215.54,360.08,60.001,1556400604,"201051344001158","174011545737251",30.59,17.30,0,319.51,391.04,75.7,71.1,0.632,1256819.0,1256819.0,18148,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400613,421731.00
04/27/2019 17:30,2,2.514,ACTIVE,215.32,359.18,59.990,1556400604,"201051344000917","174011545737251",30.65,19.00,0,320.41,391.04,78.0,73.4,0.645,1269965.3,1269965.3,25863,0,0,0,L,1122011218,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400614,421732.00
04/27/2019 17:30,2,2.557,ACTIVE,215.09,352.57,60.001,1556400604,"201051344000417","174011545737251",19.96,17.80,0,334.84,375.41,51.8,48.0,0.429,1018936.7,1018936.7,26010,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400615,421733.00
04/27/2019 17:30,2,2.537,ACTIVE,215.09,359.78,60.017,1556400604,"201051344000685","174011545737251",30.47,17.00,0,317.40,392.55,78.3,73.6,0.667,1276328.9,1276328.9,26032,0,0,0,L,1122011218,1,123.81,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400617,421734.00
04/27/2019 17:30,2,2.570,ACTIVE,215.54,348.96,60.012,1556400604,"201051344000651","174011545737251",30.69,17.30,0,318.91,393.45,79.9,75.2,0.362,1269206.3,1269206.3,25995,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400618,421735.00
04/27/2019 17:30,2,2.473,ACTIVE,214.64,358.58,59.980,1556400604,"201051344000594","174011545737251",30.45,22.00,0,318.30,389.24,76.2,71.7,0.605,1281606.8,1281606.8,49878,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400619,421736.00
04/27/2019 17:30,2,2.451,ACTIVE,215.54,361.59,60.006,1556400604,"201051344000469","174011545737251",30.71,14.00,0,318.61,391.34,76.3,71.7,0.645,1261637.0,1261637.0,18123,0,0,0,L,1122011218,1,122.01,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400620,421737.00
04/27/2019 17:30,2,2.637,ACTIVE,215.54,348.96,59.990,1556400604,"201051344000585","174011545737251",30.61,18.30,0,318.00,390.44,81.8,77.0,0.371,1282490.9,1282490.9,26057,0,0,0,L,1122011218,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400621,421738.00
04/27/2019 17:30,2,2.480,ACTIVE,216.00,361.89,60.054,1556400604,"201051344000853","174011545737251",30.36,16.70,0,323.72,396.15,76.2,71.7,0.623,1285062.9,1285062.9,17721,0,0,0,L,1122011218,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400622,421739.00
04/27/2019 17:30,2,2.471,ACTIVE,214.87,359.18,60.006,1556400604,"201051344001145","174011545737251",30.87,16.70,0,319.51,392.55,77.4,72.7,0.645,1284592.7,1284592.7,25973,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400622,421740.00
04/27/2019 17:30,2,2.529,ACTIVE,215.09,359.78,60.028,1556400604,"201051344000438","174011545737251",30.57,18.00,0,317.10,392.85,78.3,73.7,0.650,1277573.0,1277573.0,26005,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400623,421741.00
04/27/2019 17:30,2,2.549,ACTIVE,214.87,347.46,60.001,1556400604,"201051344001135","174011545737251",30.63,19.80,0,318.91,390.14,79.1,74.4,0.354,1264423.4,1264423.4,25954,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400624,421742.00
04/27/2019 17:30,2,2.453,ACTIVE,215.32,359.18,60.001,1556400604,"201051344000983","174011545737251",30.63,17.30,0,319.21,391.04,76.2,71.6,0.650,1283094.1,1283094.1,17719,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400625,421743.00
04/27/2019 17:30,2,2.510,ACTIVE,215.32,358.58,60.006,1556400604,"201051344001203","174011545737251",30.83,19.50,0,318.00,390.44,78.5,73.8,0.632,1272150.2,1272150.2,26013,0,0,0,L,1122011218,1,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400626,421744.00
04/27/2019 17:30,2,2.469,ACTIVE,214.64,357.08,60.001,1556400604,"201051344001230","174011545737251",30.57,17.50,0,319.81,389.24,76.5,71.9,0.636,1268368.7,1268368.7,25842,0,0,0,L,1122011218,1,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400627,421745.00
04/27/2019 17:30,2,2.535,ACTIVE,214.41,358.58,60.012,1556400604,"201051344000646","174011545737251",30.53,21.30,0,320.11,391.34,78.5,73.8,0.628,1261945.3,1261945.3,25985,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400628,421746.00
04/27/2019 17:30,2,2.459,ACTIVE,215.54,358.58,60.001,1556400604,"201051344000867","174011545737251",30.28,17.50,0,318.61,389.84,75.4,70.9,0.610,1260257.7,1260257.7,49912,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400629,421747.00
04/27/2019 17:30,2,2.434,ACTIVE,215.54,359.78,60.043,1556400604,"201051344000633","174011545737251",30.51,22.80,0,320.41,388.94,75.2,70.7,0.605,1257651.7,1257651.7,50010,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400630,421748.00
04/27/2019 17:30,2,2.488,ACTIVE,214.64,357.08,60.006,1556400604,"201051344000955","174011545737251",30.81,19.80,0,319.81,389.24,77.6,73.0,0.628,1282020.9,1282020.9,26002,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400631,421749.00
04/27/2019 17:30,2,2.398,ACTIVE,215.54,359.48,60.012,1556400604,"201051344000648","174011545737251",30.47,15.80,0,316.80,390.44,74.1,69.6,0.605,1272843.9,1272843.9,49462,0,0,0,L,1122011218,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400632,421750.00
04/27/2019 17:30,2,2.439,ACTIVE,215.77,360.08,60.001,1556400604,"201051344000645","174011545737251",30.34,16.30,0,317.70,392.85,74.9,70.4,0.605,1277753.6,1277753.6,49426,0,0,0,L,1122011218,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400633,421751.00
04/27/2019 17:30,2,2.455,ACTIVE,215.54,360.69,60.006,1556400604,"201051344000569","174011545737251",30.47,16.00,0,317.40,390.74,75.8,71.2,0.628,1293912.0,1293912.0,17634,0,0,0,L,1122011218,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400634,421752.00
04/27/2019 17:30,2,2.467,ACTIVE,216.00,364.59,60.017,1556400604,"179051228000119","174011545737251",30.95,18.70,0,327.62,397.96,77.4,72.8,0.628,81031.1,81031.1,17744,0,0,0,L,46974696,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556400635,421753.00
04/27/2019 17:45,2,1.930,ACTIVE,214.87,354.37,60.001,1556401504,"201051344000579","174011545737251",30.20,18.30,0,336.04,394.65,59.1,55.1,0.482,1293781.0,1293781.0,18087,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401505,421754.00
04/27/2019 17:45,2,2.000,ACTIVE,214.41,354.67,60.006,1556401504,"201051344001025","174011545737251",30.40,19.50,0,318.61,390.14,61.6,57.5,0.486,1276168.4,1276168.4,26015,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401506,421755.00
04/27/2019 17:45,2,1.885,ACTIVE,214.41,355.28,60.001,1556401504,"201051344001093","174011545737251",30.77,15.50,0,334.24,390.14,58.8,54.8,0.464,1259928.5,1259928.5,26059,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401507,421756.00
04/27/2019 17:45,2,1.898,ACTIVE,214.87,354.07,60.012,1556401504,"201051344000458","174011545737251",30.10,17.80,0,336.04,390.74,57.9,54.0,0.482,1276838.0,1276838.0,17837,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401508,421757.00
04/27/2019 17:45,2,1.988,ACTIVE,213.96,354.07,60.017,1556401504,"201051344000890","174011545737251",30.14,19.30,0,318.00,390.74,60.7,56.6,0.495,1274655.9,1274655.9,25972,0,0,0,L,1122011218,1,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401509,421758.00
04/27/2019 17:45,2,1.941,ACTIVE,214.87,350.47,60.022,1556401504,"201051344000988","174011545737251",19.46,15.50,0,336.34,378.72,38.3,35.0,0.314,984364.4,984364.4,18163,0,0,0,L,1122011218,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401510,421759.00
04/27/2019 17:45,2,1.951,ACTIVE,214.64,354.97,60.012,1556401504,"201051344000582","174011545737251",30.06,15.50,0,334.54,392.25,59.4,55.4,0.482,1253475.9,1253475.9,25946,0,0,0,L,1122011218,1,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401511,421760.00
04/27/2019 17:45,2,1.891,ACTIVE,214.64,353.77,60.017,1556401504,"201051344000868","174011545737251",30.55,14.30,0,331.83,389.54,58.4,54.5,0.468,1262055.2,1262055.2,49884,0,0,0,L,1122011218,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401512,421761.00
04/27/2019 17:45,2,1.877,ACTIVE,215.32,354.97,60.017,1556401504,"201051344000576","174011545737251",30.28,15.50,0,336.64,393.75,57.6,53.7,0.477,1280108.3,1280108.3,21929,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401513,421762.00
04/27/2019 17:45,2,1.906,ACTIVE,214.87,353.47,60.012,1556401504,"201051344001158","174011545737251",30.06,17.00,0,333.93,390.44,58.1,54.1,0.486,1256835.2,1256835.2,18149,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401514,421763.00
04/27/2019 17:45,2,1.920,ACTIVE,214.41,354.67,60.043,1556401504,"201051344000917","174011545737251",30.49,18.30,0,333.63,390.14,59.3,55.3,0.486,1269981.9,1269981.9,25864,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401515,421764.00
04/27/2019 17:45,2,1.986,ACTIVE,214.19,349.56,60.012,1556401504,"201051344000417","174011545737251",19.80,17.50,0,333.93,374.51,39.9,36.6,0.318,1018947.6,1018947.6,26011,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401516,421765.00
04/27/2019 17:45,2,1.959,ACTIVE,214.19,355.58,60.012,1556401504,"201051344000685","174011545737251",30.16,16.70,0,334.24,392.25,59.8,55.8,0.513,1276345.6,1276345.6,26033,0,0,0,L,1122011218,1,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401517,421766.00
04/27/2019 17:45,2,1.998,ACTIVE,214.64,355.28,60.012,1556401504,"201051344000651","174011545737251",30.36,16.30,0,318.61,391.04,61.5,57.4,0.499,1269223.3,1269223.3,25996,0,0,0,L,1122011218,1,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401519,421767.00
04/27/2019 17:45,2,1.943,ACTIVE,213.96,353.47,60.012,1556401504,"201051344000594","174011545737251",29.94,20.70,0,333.33,388.94,58.9,55.0,0.473,1281623.1,1281623.1,49879,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401520,421768.00
04/27/2019 17:45,2,1.904,ACTIVE,214.87,354.67,60.017,1556401504,"201051344000469","174011545737251",30.65,14.00,0,334.84,391.34,59.1,55.2,0.491,1261653.3,1261653.3,18124,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401520,421769.00
