ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 17:45,2,2.059,ACTIVE,214.64,355.58,60.017,1556401504,"201051344000585","174011545737251",30.36,17.00,0,318.61,391.94,63.3,59.2,0.508,1282508.5,1282508.5,26058,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401521,421770.00
04/27/2019 17:45,2,1.930,ACTIVE,215.32,355.28,60.022,1556401504,"201051344000853","174011545737251",30.40,16.30,0,336.34,395.85,59.4,55.4,0.482,1285079.3,1285079.3,17722,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401522,421771.00
04/27/2019 17:45,2,1.936,ACTIVE,214.19,354.67,60.022,1556401504,"201051344001145","174011545737251",30.43,16.00,0,334.54,391.34,59.8,55.7,0.486,1284609.2,1284609.2,25974,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401523,421772.00
04/27/2019 17:45,2,1.977,ACTIVE,214.41,354.97,60.012,1556401504,"201051344000438","174011545737251",30.49,18.00,0,333.33,391.34,61.1,57.0,0.495,1277589.8,1277589.8,26006,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401524,421773.00
04/27/2019 17:45,2,1.992,ACTIVE,214.19,354.07,60.006,1556401504,"201051344001135","174011545737251",30.57,18.70,0,318.00,389.54,61.7,57.6,0.486,1264440.3,1264440.3,25955,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401525,421774.00
04/27/2019 17:45,2,1.934,ACTIVE,214.64,354.37,60.017,1556401504,"201051344000983","174011545737251",30.42,17.00,0,335.74,390.44,59.6,55.6,0.495,1283110.4,1283110.4,17720,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401526,421775.00
04/27/2019 17:45,2,1.994,ACTIVE,214.41,354.37,60.017,1556401504,"201051344001203","174011545737251",30.32,19.00,0,333.33,391.34,61.2,57.2,0.499,1272167.0,1272167.0,26014,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401527,421776.00
04/27/2019 17:45,2,1.930,ACTIVE,213.96,353.47,60.017,1556401504,"201051344001230","174011545737251",30.38,17.00,0,332.13,389.54,59.4,55.4,0.491,1268385.0,1268385.0,25843,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401528,421777.00
04/27/2019 17:45,2,1.996,ACTIVE,213.74,355.58,59.985,1556401504,"201051344000646","174011545737251",30.34,20.70,0,333.33,390.14,61.3,57.2,0.491,1261962.1,1261962.1,25986,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401529,421778.00
04/27/2019 17:45,2,1.945,ACTIVE,214.64,352.87,60.012,1556401504,"201051344000867","174011545737251",29.96,17.30,0,333.63,388.64,59.0,55.0,0.477,1260273.8,1260273.8,49913,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401530,421779.00
04/27/2019 17:45,2,1.914,ACTIVE,214.87,354.37,60.033,1556401504,"201051344000633","174011545737251",30.40,21.80,0,334.54,389.24,58.9,55.0,0.486,1257667.8,1257667.8,50011,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401531,421780.00
04/27/2019 17:45,2,1.973,ACTIVE,213.74,354.37,60.017,1556401504,"201051344000955","174011545737251",30.55,19.00,0,332.73,388.04,61.0,57.0,0.504,1282037.5,1282037.5,26003,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401532,421781.00
04/27/2019 17:45,2,1.920,ACTIVE,214.64,353.77,60.022,1556401504,"201051344000648","174011545737251",29.92,15.50,0,335.14,389.54,58.2,54.3,0.477,1272859.7,1272859.7,49463,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401532,421782.00
04/27/2019 17:45,2,1.943,ACTIVE,215.09,354.07,60.017,1556401504,"201051344000645","174011545737251",29.86,16.00,0,336.34,390.14,58.8,54.9,0.473,1277769.6,1277769.6,49427,0,0,0,L,1122011218,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401533,421783.00
04/27/2019 17:45,2,1.961,ACTIVE,214.64,354.67,60.028,1556401504,"201051344000569","174011545737251",30.10,15.80,0,335.44,390.44,59.8,55.8,0.477,1293928.3,1293928.3,17635,0,0,0,L,1122011218,1,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401534,421784.00
04/27/2019 17:45,2,1.980,ACTIVE,215.09,358.88,60.022,1556401504,"179051228000119","174011545737251",30.61,18.00,0,333.03,396.75,61.4,57.4,0.499,81047.7,81047.7,17745,0,0,0,L,46974696,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556401535,421785.00
04/27/2019 18:00,2,2.010,ACTIVE,215.09,355.58,60.006,1556402404,"201051344000579","174011545737251",30.32,17.80,0,334.24,381.42,61.8,57.7,0.504,1293795.3,1293795.3,18088,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402405,421786.00
04/27/2019 18:00,2,2.096,ACTIVE,214.87,355.28,60.006,1556402404,"201051344001025","174011545737251",30.63,18.70,0,334.24,383.23,65.0,60.8,0.517,1276183.4,1276183.4,26016,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402406,421787.00
04/27/2019 18:00,2,2.002,ACTIVE,214.64,356.48,60.006,1556402404,"201051344001093","174011545737251",30.47,15.30,0,334.54,382.33,61.8,57.7,0.491,1259942.8,1259942.8,26060,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402407,421788.00
04/27/2019 18:00,2,1.947,ACTIVE,214.87,354.67,60.001,1556402404,"201051344000458","174011545737251",30.69,17.30,0,333.63,380.52,60.5,56.4,0.504,1276852.0,1276852.0,17838,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402408,421789.00
04/27/2019 18:00,2,2.080,ACTIVE,214.41,354.97,60.001,1556402404,"201051344000890","174011545737251",30.30,18.70,0,331.83,382.33,63.9,59.7,0.517,1274670.6,1274670.6,25973,0,0,0,L,1122011218,1,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402409,421790.00
04/27/2019 18:00,2,2.016,ACTIVE,215.09,351.97,60.012,1556402404,"201051344000988","174011545737251",19.64,15.30,0,334.84,369.10,40.1,36.8,0.331,984373.5,984373.5,18164,0,0,0,L,1122011218,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402410,421791.00
04/27/2019 18:00,2,2.051,ACTIVE,215.09,356.78,60.001,1556402404,"201051344000582","174011545737251",30.16,15.30,0,334.24,383.83,62.6,58.5,0.504,1253490.3,1253490.3,25947,0,0,0,L,1122011218,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402411,421792.00
04/27/2019 18:00,2,1.990,ACTIVE,214.64,354.37,60.012,1556402404,"201051344000868","174011545737251",30.18,14.00,0,333.63,379.92,60.8,56.8,0.491,1262069.3,1262069.3,49885,0,0,0,L,1122011218,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402412,421793.00
04/27/2019 18:00,2,1.945,ACTIVE,215.54,356.18,59.996,1556402404,"201051344000576","174011545737251",30.42,15.00,0,335.44,380.82,60.0,56.0,0.495,1280122.1,1280122.1,21930,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402413,421794.00
04/27/2019 18:00,2,1.986,ACTIVE,215.32,354.97,60.022,1556402404,"201051344001158","174011545737251",30.06,16.30,0,335.14,381.42,60.5,56.4,0.499,1256849.2,1256849.2,18150,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402414,421795.00
04/27/2019 18:00,2,2.033,ACTIVE,215.09,356.48,60.012,1556402404,"201051344000917","174011545737251",30.40,18.00,0,334.54,382.33,62.6,58.5,0.508,1269996.3,1269996.3,25865,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402415,421796.00
04/27/2019 18:00,2,2.062,ACTIVE,214.87,350.77,60.017,1556402404,"201051344000417","174011545737251",19.92,17.30,0,333.63,368.20,41.6,38.2,0.327,1018957.0,1018957.0,26012,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402416,421797.00
04/27/2019 18:00,2,2.031,ACTIVE,214.41,356.48,60.059,1556402404,"201051344000685","174011545737251",30.47,16.30,0,333.93,382.63,62.7,58.6,0.539,1276360.1,1276360.1,26034,0,0,0,L,1122011218,1,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402417,421798.00
04/27/2019 18:00,2,2.098,ACTIVE,215.09,357.08,60.022,1556402404,"201051344000651","174011545737251",30.18,15.80,0,335.44,383.83,64.2,60.0,0.517,1269238.2,1269238.2,25997,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402418,421799.00
04/27/2019 18:00,2,1.975,ACTIVE,214.41,353.17,60.022,1556402404,"201051344000594","174011545737251",30.55,20.00,0,332.13,379.02,61.1,57.0,0.482,1281637.3,1281637.3,49880,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402419,421800.00
04/27/2019 18:00,2,1.971,ACTIVE,215.32,354.37,60.028,1556402404,"201051344000469","174011545737251",30.59,13.70,0,333.93,381.12,61.1,57.1,0.513,1261667.5,1261667.5,18125,0,0,0,L,1122011218,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402420,421801.00
04/27/2019 18:00,2,2.148,ACTIVE,214.87,357.08,60.012,1556402404,"201051344000585","174011545737251",30.42,16.30,0,334.84,384.73,66.1,61.9,0.539,1282523.8,1282523.8,26059,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402421,421802.00
04/27/2019 18:00,2,2.000,ACTIVE,215.54,356.78,60.022,1556402404,"201051344000853","174011545737251",30.36,15.80,0,335.74,382.03,61.5,57.5,0.504,1285093.5,1285093.5,17723,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402422,421803.00
04/27/2019 18:00,2,2.023,ACTIVE,214.64,356.18,60.028,1556402404,"201051344001145","174011545737251",30.47,15.80,0,333.33,382.93,62.5,58.4,0.517,1284623.6,1284623.6,25975,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402423,421804.00
04/27/2019 18:00,2,2.037,ACTIVE,214.87,356.18,60.033,1556402404,"201051344000438","174011545737251",30.53,18.00,0,334.54,382.93,63.0,58.9,0.508,1277604.5,1277604.5,26007,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402424,421805.00
04/27/2019 18:00,2,2.059,ACTIVE,214.64,354.37,60.022,1556402404,"201051344001135","174011545737251",30.57,18.00,0,334.84,382.03,63.8,59.6,0.499,1264455.1,1264455.1,25956,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402425,421806.00
04/27/2019 18:00,2,1.967,ACTIVE,215.09,355.28,60.028,1556402404,"201051344000983","174011545737251",30.79,16.00,0,334.84,380.82,61.4,57.3,0.513,1283124.6,1283124.6,17721,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402426,421807.00
04/27/2019 18:00,2,2.059,ACTIVE,215.09,354.97,60.070,1556402404,"201051344001203","174011545737251",30.22,18.30,0,335.74,382.93,63.0,58.9,0.513,1272181.6,1272181.6,26015,0,0,0,L,1122011218,1,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402427,421808.00
04/27/2019 18:00,2,1.982,ACTIVE,214.41,353.47,60.022,1556402404,"201051344001230","174011545737251",30.51,16.30,0,332.43,380.82,61.2,57.2,0.499,1268399.2,1268399.2,25844,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402428,421809.00
04/27/2019 18:00,2,2.064,ACTIVE,214.41,354.97,60.022,1556402404,"201051344000646","174011545737251",30.12,20.00,0,333.33,382.33,63.0,58.9,0.504,1261976.8,1261976.8,25987,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402429,421810.00
04/27/2019 18:00,2,1.975,ACTIVE,214.87,353.77,60.017,1556402404,"201051344000867","174011545737251",30.16,16.30,0,333.33,379.62,60.3,56.3,0.477,1260287.9,1260287.9,49914,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402430,421811.00
04/27/2019 18:00,2,1.949,ACTIVE,215.32,355.58,60.022,1556402404,"201051344000633","174011545737251",30.43,21.00,0,332.43,379.62,60.1,56.1,0.482,1257681.8,1257681.8,50012,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402430,421812.00
04/27/2019 18:00,2,2.016,ACTIVE,214.19,354.07,60.022,1556402404,"201051344000955","174011545737251",30.47,18.30,0,333.63,380.82,62.3,58.2,0.508,1282052.0,1282052.0,26004,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402431,421813.00
04/27/2019 18:00,2,1.924,ACTIVE,214.87,354.07,60.028,1556402404,"201051344000648","174011545737251",30.36,15.30,0,335.14,379.92,59.1,55.2,0.482,1272873.5,1272873.5,49464,0,0,0,L,1122011218,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402432,421814.00
04/27/2019 18:00,2,1.951,ACTIVE,215.32,354.67,60.033,1556402404,"201051344000645","174011545737251",30.18,15.80,0,335.14,380.52,59.7,55.7,0.482,1277783.6,1277783.6,49428,0,0,0,L,1122011218,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402433,421815.00
04/27/2019 18:00,2,1.959,ACTIVE,215.09,354.97,60.033,1556402404,"201051344000569","174011545737251",30.61,15.50,0,334.54,381.12,60.8,56.7,0.495,1293942.4,1293942.4,17636,0,0,0,L,1122011218,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402434,421816.00
04/27/2019 18:00,2,1.996,ACTIVE,215.09,358.88,60.028,1556402404,"179051228000119","174011545737251",30.73,17.50,0,335.74,387.14,62.2,58.1,0.508,81062.2,81062.2,17746,0,0,0,L,46974696,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556402435,421817.00
04/27/2019 18:15,2,1.816,ACTIVE,215.32,354.07,59.975,1556403304,"201051344000579","174011545737251",30.30,17.80,0,336.04,382.33,55.8,51.9,0.455,1293808.9,1293808.9,18089,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403305,421818.00
04/27/2019 18:15,2,1.918,ACTIVE,214.87,354.07,59.996,1556403304,"201051344001025","174011545737251",30.49,18.70,0,336.04,382.03,59.3,55.3,0.468,1276197.8,1276197.8,26017,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403306,421819.00
04/27/2019 18:15,2,1.793,ACTIVE,215.09,354.37,59.964,1556403304,"201051344001093","174011545737251",30.69,15.50,0,335.14,380.52,55.7,51.9,0.438,1259956.4,1259956.4,26061,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403307,421820.00
04/27/2019 18:15,2,1.771,ACTIVE,215.09,353.77,59.980,1556403304,"201051344000458","174011545737251",30.57,17.00,0,335.44,379.92,54.9,51.0,0.455,1276865.3,1276865.3,17839,0,0,0,L,1122011218,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403308,421821.00
04/27/2019 18:15,2,1.896,ACTIVE,214.64,352.87,59.996,1556403304,"201051344000890","174011545737251",30.20,18.30,0,334.24,382.33,58.0,54.1,0.460,1274684.7,1274684.7,25974,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403309,421822.00
04/27/2019 18:15,2,1.801,ACTIVE,215.09,350.17,59.990,1556403304,"201051344000988","174011545737251",19.82,15.30,0,334.84,369.40,36.1,33.0,0.292,984382.1,984382.1,18165,0,0,0,L,1122011218,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403310,421823.00
04/27/2019 18:15,2,1.869,ACTIVE,215.32,355.28,60.001,1556403304,"201051344000582","174011545737251",30.04,15.50,0,336.04,383.23,56.9,53.0,0.455,1253504.2,1253504.2,25948,0,0,0,L,1122011218,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403311,421824.00
04/27/2019 18:15,2,1.775,ACTIVE,214.87,352.27,59.990,1556403304,"201051344000868","174011545737251",30.43,14.30,0,333.33,380.22,54.7,50.9,0.438,1262082.6,1262082.6,49886,0,0,0,L,1122011218,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403312,421825.00
04/27/2019 18:15,2,1.758,ACTIVE,215.54,354.67,59.964,1556403304,"201051344000576","174011545737251",30.24,15.00,0,334.54,381.12,53.9,50.1,0.446,1280135.3,1280135.3,21931,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403313,421826.00
04/27/2019 18:15,2,1.775,ACTIVE,215.32,353.47,60.028,1556403304,"201051344001158","174011545737251",30.20,16.70,0,333.93,380.82,54.3,50.5,0.451,1256862.5,1256862.5,18151,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403314,421827.00
04/27/2019 18:15,2,1.836,ACTIVE,215.09,354.37,60.006,1556403304,"201051344000917","174011545737251",30.57,18.00,0,334.54,381.73,56.9,52.9,0.460,1270010.2,1270010.2,25866,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403315,421828.00
04/27/2019 18:15,2,1.893,ACTIVE,214.87,349.26,59.996,1556403304,"201051344000417","174011545737251",19.64,17.50,0,334.54,369.10,37.6,34.4,0.305,1018966.1,1018966.1,26013,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403316,421829.00
04/27/2019 18:15,2,1.855,ACTIVE,214.64,354.67,60.001,1556403304,"201051344000685","174011545737251",30.24,16.30,0,334.24,382.03,56.8,52.9,0.491,1276374.0,1276374.0,26035,0,0,0,L,1122011218,1,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403317,421830.00
04/27/2019 18:15,2,1.861,ACTIVE,215.09,355.28,59.975,1556403304,"201051344000651","174011545737251",30.69,16.00,0,335.44,383.83,57.9,53.9,0.460,1269252.3,1269252.3,25998,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403318,421831.00
04/27/2019 18:15,2,1.766,ACTIVE,214.64,352.57,59.996,1556403304,"201051344000594","174011545737251",30.53,19.80,0,332.13,378.72,54.7,50.9,0.433,1281650.7,1281650.7,49881,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403319,421832.00
04/27/2019 18:15,2,1.775,ACTIVE,215.32,354.37,60.049,1556403304,"201051344000469","174011545737251",30.34,14.00,0,333.63,380.52,54.6,50.8,0.460,1261680.9,1261680.9,18126,0,0,0,L,1122011218,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403320,421833.00
04/27/2019 18:15,2,1.971,ACTIVE,215.09,355.88,60.006,1556403304,"201051344000585","174011545737251",30.18,16.70,0,336.34,384.43,60.2,56.2,0.477,1282538.5,1282538.5,26060,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403321,421834.00
04/27/2019 18:15,2,1.760,ACTIVE,215.77,354.97,60.017,1556403304,"201051344000853","174011545737251",30.89,15.80,0,335.14,382.03,55.1,51.3,0.451,1285107.0,1285107.0,17724,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403322,421835.00
04/27/2019 18:15,2,1.840,ACTIVE,214.87,354.07,59.969,1556403304,"201051344001145","174011545737251",30.32,15.80,0,333.33,382.93,56.6,52.7,0.464,1284637.4,1284637.4,25976,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403323,421836.00
04/27/2019 18:15,2,1.846,ACTIVE,214.87,353.77,59.990,1556403304,"201051344000438","174011545737251",30.20,18.30,0,335.74,381.73,56.5,52.6,0.460,1277618.4,1277618.4,26008,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403324,421837.00
04/27/2019 18:15,2,1.895,ACTIVE,214.64,352.57,59.996,1556403304,"201051344001135","174011545737251",29.94,18.00,0,333.93,380.52,57.4,53.5,0.455,1264469.2,1264469.2,25957,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403325,421838.00
04/27/2019 18:15,2,1.779,ACTIVE,215.09,353.77,59.996,1556403304,"201051344000983","174011545737251",30.47,16.30,0,334.54,380.22,55.0,51.1,0.455,1283138.2,1283138.2,17722,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403325,421839.00
04/27/2019 18:15,2,1.834,ACTIVE,215.09,353.17,59.996,1556403304,"201051344001203","174011545737251",30.49,18.70,0,335.14,381.42,56.6,52.8,0.455,1272195.6,1272195.6,26016,0,0,0,L,1122011218,1,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403326,421840.00
04/27/2019 18:15,2,1.787,ACTIVE,214.64,352.27,59.996,1556403304,"201051344001230","174011545737251",30.34,16.70,0,332.73,379.62,55.0,51.1,0.451,1268412.7,1268412.7,25845,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403327,421841.00
04/27/2019 18:15,2,1.834,ACTIVE,214.41,353.47,60.001,1556403304,"201051344000646","174011545737251",30.53,19.80,0,333.63,381.42,56.7,52.8,0.455,1261990.7,1261990.7,25988,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403328,421842.00
04/27/2019 18:15,2,1.732,ACTIVE,215.09,351.07,59.996,1556403304,"201051344000867","174011545737251",30.61,16.30,0,334.54,379.02,53.8,50.0,0.429,1260301.1,1260301.1,49915,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403329,421843.00
04/27/2019 18:15,2,1.748,ACTIVE,215.32,353.77,59.985,1556403304,"201051344000633","174011545737251",30.28,20.70,0,333.93,379.62,53.7,49.9,0.429,1257695.1,1257695.1,50013,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403330,421844.00
04/27/2019 18:15,2,1.812,ACTIVE,214.41,352.57,59.985,1556403304,"201051344000955","174011545737251",30.36,18.30,0,333.63,379.62,55.7,51.9,0.455,1282065.8,1282065.8,26005,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403331,421845.00
04/27/2019 18:15,2,1.723,ACTIVE,215.09,351.67,59.969,1556403304,"201051344000648","174011545737251",30.28,15.30,0,335.14,379.32,52.9,49.1,0.429,1272886.5,1272886.5,49465,0,0,0,L,1122011218,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403332,421846.00
04/27/2019 18:15,2,1.762,ACTIVE,215.32,353.17,59.985,1556403304,"201051344000645","174011545737251",29.84,15.80,0,335.44,379.92,53.3,49.5,0.429,1277796.7,1277796.7,49429,0,0,0,L,1122011218,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403333,421847.00
04/27/2019 18:15,2,1.771,ACTIVE,215.09,353.47,59.996,1556403304,"201051344000569","174011545737251",30.36,15.80,0,334.84,380.22,54.5,50.7,0.442,1293955.9,1293955.9,17637,0,0,0,L,1122011218,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403334,421848.00
04/27/2019 18:15,2,1.803,ACTIVE,215.54,357.68,59.996,1556403304,"179051228000119","174011545737251",30.53,17.80,0,335.14,386.53,55.8,51.9,0.455,81076.0,81076.0,17747,0,0,0,L,46974696,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556403335,421849.00
04/27/2019 18:30,2,1.480,ACTIVE,214.64,349.86,59.996,1556404204,"201051344000579","174011545737251",30.30,17.50,0,335.14,377.22,45.5,41.9,0.367,1293819.9,1293819.9,18090,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404205,421850.00
04/27/2019 18:30,2,1.580,ACTIVE,214.19,349.86,60.038,1556404204,"201051344001025","174011545737251",30.36,18.00,0,334.54,379.62,48.6,45.0,0.380,1276209.4,1276209.4,26018,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404206,421851.00
04/27/2019 18:30,2,1.477,ACTIVE,214.19,350.77,59.996,1556404204,"201051344001093","174011545737251",30.36,15.50,0,334.84,376.62,45.5,41.9,0.354,1259967.3,1259967.3,26062,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404207,421852.00
04/27/2019 18:30,2,1.463,ACTIVE,214.41,348.96,59.996,1556404204,"201051344000458","174011545737251",30.04,16.70,0,334.24,376.62,44.6,41.1,0.371,1276876.1,1276876.1,17840,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404208,421853.00
04/27/2019 18:30,2,1.551,ACTIVE,213.96,350.17,60.006,1556404204,"201051344000890","174011545737251",30.28,17.80,0,333.63,379.32,47.6,44.0,0.376,1274696.1,1274696.1,25975,0,0,0,L,1122011218,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404209,421854.00
04/27/2019 18:30,2,1.467,ACTIVE,214.41,347.16,60.006,1556404204,"201051344000988","174011545737251",19.68,15.30,0,334.24,367.00,29.2,26.3,0.234,984389.0,984389.0,18166,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404210,421855.00
04/27/2019 18:30,2,1.521,ACTIVE,214.64,350.47,60.001,1556404204,"201051344000582","174011545737251",30.28,15.30,0,335.44,378.72,46.6,43.1,0.376,1253515.3,1253515.3,25949,0,0,0,L,1122011218,1,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404210,421856.00
04/27/2019 18:30,2,1.451,ACTIVE,214.19,349.26,60.038,1556404204,"201051344000868","174011545737251",30.26,14.00,0,333.63,375.71,44.5,41.0,0.354,1262093.4,1262093.4,49887,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404211,421857.00
04/27/2019 18:30,2,1.430,ACTIVE,214.87,351.07,59.975,1556404204,"201051344000576","174011545737251",30.18,14.70,0,334.84,377.52,43.7,40.3,0.354,1280145.8,1280145.8,21932,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404212,421858.00
04/27/2019 18:30,2,1.447,ACTIVE,214.64,349.56,60.001,1556404204,"201051344001158","174011545737251",30.20,16.00,0,334.84,376.92,44.3,40.8,0.362,1256873.1,1256873.1,18152,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404213,421859.00
04/27/2019 18:30,2,1.521,ACTIVE,214.41,351.37,60.006,1556404204,"201051344000917","174011545737251",30.36,17.80,0,334.54,377.22,46.8,43.2,0.371,1270021.3,1270021.3,25867,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404214,421860.00
04/27/2019 18:30,2,1.541,ACTIVE,214.41,346.56,60.022,1556404204,"201051344000417","174011545737251",19.94,17.30,0,333.93,366.10,31.1,28.1,0.247,1018973.3,1018973.3,26014,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404215,421861.00
04/27/2019 18:30,2,1.525,ACTIVE,214.19,351.37,60.001,1556404204,"201051344000685","174011545737251",30.24,16.00,0,333.93,378.72,46.8,43.2,0.398,1276385.1,1276385.1,26036,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404216,421862.00
04/27/2019 18:30,2,1.547,ACTIVE,214.64,351.97,59.980,1556404204,"201051344000651","174011545737251",30.53,15.80,0,335.14,379.32,47.9,44.3,0.384,1269263.7,1269263.7,25999,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404218,421863.00
04/27/2019 18:30,2,1.463,ACTIVE,213.96,348.66,60.006,1556404204,"201051344000594","174011545737251",30.30,19.30,0,332.73,376.01,44.9,41.4,0.354,1281661.4,1281661.4,49882,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404218,421864.00
04/27/2019 18:30,2,1.465,ACTIVE,214.64,350.17,60.006,1556404204,"201051344000469","174011545737251",30.08,14.00,0,334.84,377.52,44.6,41.2,0.376,1261691.6,1261691.6,18127,0,0,0,L,1122011218,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404219,421865.00
04/27/2019 18:30,2,1.629,ACTIVE,214.64,352.57,60.012,1556404204,"201051344000585","174011545737251",30.61,16.30,0,334.54,380.52,50.5,46.9,0.402,1282550.4,1282550.4,26061,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404220,421866.00
04/27/2019 18:30,2,1.469,ACTIVE,215.09,350.47,60.028,1556404204,"201051344000853","174011545737251",30.49,15.50,0,336.34,378.12,45.4,41.9,0.362,1285117.9,1285117.9,17725,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404221,421867.00
04/27/2019 18:30,2,1.527,ACTIVE,214.19,350.17,60.006,1556404204,"201051344001145","174011545737251",30.36,15.50,0,335.14,377.52,47.0,43.4,0.380,1284648.6,1284648.6,25977,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404222,421868.00
04/27/2019 18:30,2,1.523,ACTIVE,214.41,350.17,60.012,1556404204,"201051344000438","174011545737251",30.42,17.80,0,335.44,378.12,46.9,43.4,0.376,1277629.6,1277629.6,26009,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404223,421869.00
04/27/2019 18:30,2,1.562,ACTIVE,213.96,349.86,60.001,1556404204,"201051344001135","174011545737251",30.28,17.80,0,333.63,376.92,48.0,44.4,0.371,1264480.6,1264480.6,25958,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404224,421870.00
04/27/2019 18:30,2,1.471,ACTIVE,214.64,349.86,59.964,1556404204,"201051344000983","174011545737251",30.53,15.80,0,333.93,376.62,45.5,42.0,0.376,1283149.1,1283149.1,17723,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404225,421871.00
04/27/2019 18:30,2,1.525,ACTIVE,214.64,350.17,60.012,1556404204,"201051344001203","174011545737251",30.43,18.00,0,334.84,378.12,47.0,43.5,0.371,1272206.7,1272206.7,26017,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404226,421872.00
04/27/2019 18:30,2,1.482,ACTIVE,213.96,349.26,60.012,1556404204,"201051344001230","174011545737251",30.36,16.00,0,332.43,375.71,45.6,42.1,0.367,1268423.6,1268423.6,25846,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404227,421873.00
04/27/2019 18:30,2,1.549,ACTIVE,213.74,350.77,60.012,1556404204,"201051344000646","174011545737251",30.28,19.50,0,333.03,377.52,47.5,44.0,0.376,1262002.0,1262002.0,25989,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404228,421874.00
04/27/2019 18:30,2,1.447,ACTIVE,214.64,348.66,60.012,1556404204,"201051344000867","174011545737251",30.38,16.00,0,334.24,374.51,44.6,41.1,0.354,1260311.8,1260311.8,49916,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404229,421875.00
04/27/2019 18:30,2,1.441,ACTIVE,214.87,351.07,60.006,1556404204,"201051344000633","174011545737251",30.42,19.50,0,334.24,376.92,44.5,41.0,0.354,1257705.7,1257705.7,50014,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404230,421876.00
04/27/2019 18:30,2,1.500,ACTIVE,213.74,349.86,60.033,1556404204,"201051344000955","174011545737251",30.59,18.00,0,334.54,376.01,46.5,43.0,0.376,1282076.8,1282076.8,26006,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404231,421877.00
04/27/2019 18:30,2,1.424,ACTIVE,214.64,348.96,60.022,1556404204,"201051344000648","174011545737251",30.30,15.00,0,334.54,375.11,43.7,40.2,0.349,1272897.0,1272897.0,49466,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404232,421878.00
04/27/2019 18:30,2,1.447,ACTIVE,215.09,350.17,60.017,1556404204,"201051344000645","174011545737251",30.00,15.50,0,335.44,376.01,44.0,40.5,0.349,1277807.2,1277807.2,49430,0,0,0,L,1122011218,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404233,421879.00
04/27/2019 18:30,2,1.465,ACTIVE,214.64,350.47,60.028,1556404204,"201051344000569","174011545737251",30.57,15.50,0,334.54,377.52,45.4,41.9,0.362,1293966.7,1293966.7,17638,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404234,421880.00
04/27/2019 18:30,2,1.516,ACTIVE,215.09,354.37,60.028,1556404204,"179051228000119","174011545737251",30.38,17.50,0,335.74,380.82,46.6,43.1,0.367,81087.1,81087.1,17748,0,0,0,L,46974696,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556404234,421881.00
04/27/2019 18:45,2,1.244,ACTIVE,214.41,346.86,60.033,1556405104,"201051344000579","174011545737251",30.26,17.00,0,334.54,369.40,38.2,34.9,0.301,1293829.7,1293829.7,18091,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405105,421882.00
04/27/2019 18:45,2,1.316,ACTIVE,214.64,348.06,60.017,1556405104,"201051344001025","174011545737251",30.61,17.30,0,334.24,371.51,40.9,37.6,0.314,1276220.0,1276220.0,26019,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405106,421883.00
04/27/2019 18:45,2,1.230,ACTIVE,214.87,347.76,60.012,1556405104,"201051344001093","174011545737251",30.34,15.30,0,333.93,369.40,37.8,34.6,0.287,1259977.1,1259977.1,26063,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405107,421884.00
04/27/2019 18:45,2,1.223,ACTIVE,214.41,346.56,60.028,1556405104,"201051344000458","174011545737251",30.10,16.30,0,332.73,369.70,37.3,34.1,0.296,1276885.7,1276885.7,17841,0,0,0,L,1122011218,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405108,421885.00
04/27/2019 18:45,2,1.293,ACTIVE,214.41,346.86,60.038,1556405104,"201051344000890","174011545737251",30.51,17.50,0,332.43,370.90,40.0,36.7,0.318,1274706.4,1274706.4,25976,0,0,0,L,1122011218,1,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405109,421886.00
04/27/2019 18:45,2,1.213,ACTIVE,214.41,345.06,60.022,1556405104,"201051344000988","174011545737251",19.68,15.00,0,333.63,360.99,24.2,21.4,0.194,984395.1,984395.1,18167,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405110,421887.00
04/27/2019 18:45,2,1.281,ACTIVE,215.32,348.96,60.022,1556405104,"201051344000582","174011545737251",30.24,15.30,0,334.54,371.51,39.3,36.0,0.309,1253525.4,1253525.4,25950,0,0,0,L,1122011218,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405111,421888.00
04/27/2019 18:45,2,1.189,ACTIVE,213.74,345.66,60.017,1556405104,"201051344000868","174011545737251",30.71,14.00,0,332.73,367.90,37.0,33.8,0.287,1262102.9,1262102.9,49888,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405112,421889.00
04/27/2019 18:45,2,1.186,ACTIVE,214.64,347.76,60.054,1556405104,"201051344000576","174011545737251",30.30,14.30,0,334.24,369.70,36.4,33.2,0.283,1280155.1,1280155.1,21933,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405113,421890.00
04/27/2019 18:45,2,1.209,ACTIVE,214.64,347.16,60.001,1556405104,"201051344001158","174011545737251",30.04,15.80,0,334.54,370.00,36.9,33.6,0.301,1256882.6,1256882.6,18153,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405114,421891.00
04/27/2019 18:45,2,1.295,ACTIVE,214.64,348.66,60.006,1556405104,"201051344000917","174011545737251",30.04,17.30,0,333.93,370.60,39.4,36.1,0.309,1270031.4,1270031.4,25868,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405114,421892.00
04/27/2019 18:45,2,1.311,ACTIVE,214.64,345.06,60.054,1556405104,"201051344000417","174011545737251",19.78,17.00,0,334.24,360.99,26.2,23.4,0.203,1018979.9,1018979.9,26015,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405115,421893.00
04/27/2019 18:45,2,1.297,ACTIVE,214.87,349.26,60.028,1556405104,"201051344000685","174011545737251",29.94,15.50,0,333.63,371.81,39.3,36.0,0.336,1276395.1,1276395.1,26037,0,0,0,L,1122011218,1,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405117,421894.00
04/27/2019 18:45,2,1.320,ACTIVE,214.87,348.96,60.022,1556405104,"201051344000651","174011545737251",30.18,15.30,0,334.84,371.21,40.4,37.1,0.314,1269274.0,1269274.0,26000,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405118,421895.00
04/27/2019 18:45,2,1.215,ACTIVE,213.74,346.26,60.017,1556405104,"201051344000594","174011545737251",30.43,18.70,0,331.53,368.20,37.5,34.2,0.292,1281671.0,1281671.0,49883,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405119,421896.00
04/27/2019 18:45,2,1.213,ACTIVE,214.41,346.86,60.017,1556405104,"201051344000469","174011545737251",30.34,13.70,0,332.13,369.70,37.3,34.1,0.301,1261701.1,1261701.1,18128,0,0,0,L,1122011218,1,121.55,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405120,421897.00
04/27/2019 18:45,2,1.396,ACTIVE,214.87,349.86,60.012,1556405104,"201051344000585","174011545737251",30.59,15.80,0,335.14,372.71,43.3,39.8,0.340,1282561.3,1282561.3,26062,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405121,421898.00
04/27/2019 18:45,2,1.246,ACTIVE,215.09,348.36,60.006,1556405104,"201051344000853","174011545737251",30.22,15.30,0,336.34,370.60,38.2,34.9,0.301,1285127.6,1285127.6,17726,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405121,421899.00
04/27/2019 18:45,2,1.279,ACTIVE,214.64,348.96,59.996,1556405104,"201051344001145","174011545737251",30.61,15.00,0,335.14,371.81,39.7,36.4,0.318,1284658.7,1284658.7,25978,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405122,421900.00
04/27/2019 18:45,2,1.295,ACTIVE,214.87,348.36,59.969,1556405104,"201051344000438","174011545737251",30.16,17.50,0,333.63,371.21,39.6,36.3,0.314,1277639.6,1277639.6,26010,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405123,421901.00
04/27/2019 18:45,2,1.312,ACTIVE,214.41,347.46,60.006,1556405104,"201051344001135","174011545737251",30.55,17.00,0,333.63,370.90,40.6,37.3,0.309,1264490.9,1264490.9,25959,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405124,421902.00
04/27/2019 18:45,2,1.242,ACTIVE,214.64,347.16,60.012,1556405104,"201051344000983","174011545737251",30.32,15.50,0,333.63,370.00,38.1,34.9,0.305,1283158.8,1283158.8,17724,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405125,421903.00
04/27/2019 18:45,2,1.287,ACTIVE,214.87,348.06,60.012,1556405104,"201051344001203","174011545737251",30.30,17.50,0,334.54,371.51,39.5,36.2,0.314,1272216.8,1272216.8,26018,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405126,421904.00
04/27/2019 18:45,2,1.236,ACTIVE,214.41,347.46,60.006,1556405104,"201051344001230","174011545737251",30.55,16.00,0,331.83,368.50,38.3,35.0,0.301,1268433.3,1268433.3,25847,0,0,0,L,1122011218,1,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405127,421905.00
04/27/2019 18:45,2,1.316,ACTIVE,214.19,348.36,60.022,1556405104,"201051344000646","174011545737251",30.30,18.70,0,333.33,370.00,40.4,37.1,0.318,1262012.2,1262012.2,25990,0,0,0,L,1122011218,1,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405128,421906.00
04/27/2019 18:45,2,1.211,ACTIVE,214.64,346.56,60.006,1556405104,"201051344000867","174011545737251",30.40,15.80,0,333.63,367.90,37.3,34.1,0.287,1260321.3,1260321.3,49917,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405129,421907.00
04/27/2019 18:45,2,1.213,ACTIVE,214.87,348.66,60.001,1556405104,"201051344000633","174011545737251",30.14,18.70,0,333.63,369.70,37.1,33.9,0.283,1257715.1,1257715.1,50015,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405130,421908.00
04/27/2019 18:45,2,1.268,ACTIVE,214.19,347.76,60.022,1556405104,"201051344000955","174011545737251",30.40,17.30,0,332.73,369.40,39.1,35.8,0.305,1282086.7,1282086.7,26007,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405131,421909.00
04/27/2019 18:45,2,1.195,ACTIVE,214.64,346.86,60.006,1556405104,"201051344000648","174011545737251",30.18,14.70,0,334.54,369.10,36.5,33.4,0.292,1272906.3,1272906.3,49467,0,0,0,L,1122011218,1,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405132,421910.00
04/27/2019 18:45,2,1.203,ACTIVE,214.87,347.46,59.980,1556405104,"201051344000645","174011545737251",30.18,15.30,0,334.84,369.40,36.8,33.6,0.292,1277816.6,1277816.6,49431,0,0,0,L,1122011218,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405133,421911.00
