ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 18:45,2,1.221,ACTIVE,214.41,347.76,59.996,1556405104,"201051344000569","174011545737251",30.67,15.30,0,333.93,369.40,37.9,34.7,0.301,1293976.3,1293976.3,17639,0,0,0,L,1122011218,1,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405134,421912.00
04/27/2019 18:45,2,1.275,ACTIVE,214.64,351.07,59.980,1556405104,"179051228000119","174011545737251",30.36,17.30,0,335.44,373.61,39.2,35.9,0.301,81097.1,81097.1,17749,0,0,0,L,46974696,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556405135,421913.00
04/27/2019 19:00,2,0.906,ACTIVE,213.96,343.85,60.022,1556406004,"201051344000579","174011545737251",30.63,16.00,0,332.73,364.29,28.1,25.2,0.208,1293837.1,1293837.1,18092,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406006,421914.00
04/27/2019 19:00,2,0.947,ACTIVE,214.19,343.25,60.033,1556406004,"201051344001025","174011545737251",30.47,16.30,0,333.63,366.10,29.2,26.3,0.217,1276227.9,1276227.9,26020,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406006,421915.00
04/27/2019 19:00,2,0.887,ACTIVE,214.19,344.15,60.012,1556406004,"201051344001093","174011545737251",30.36,14.70,0,333.33,364.89,27.3,24.4,0.194,1259984.3,1259984.3,26064,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406007,421916.00
04/27/2019 19:00,2,0.900,ACTIVE,213.96,342.95,60.017,1556406004,"201051344000458","174011545737251",29.90,15.50,0,332.43,364.29,27.3,24.4,0.208,1276893.0,1276893.0,17842,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406008,421917.00
04/27/2019 19:00,2,0.934,ACTIVE,213.96,343.55,60.038,1556406004,"201051344000890","174011545737251",30.51,17.00,0,332.43,365.19,28.9,25.9,0.208,1274714.2,1274714.2,25977,0,0,0,L,1122011218,1,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406009,421918.00
04/27/2019 19:00,2,0.895,ACTIVE,213.74,342.65,60.022,1556406004,"201051344000988","174011545737251",19.32,14.30,0,332.13,357.08,17.5,15.0,0.137,984399.6,984399.6,18168,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406010,421919.00
04/27/2019 19:00,2,0.926,ACTIVE,214.64,345.36,60.017,1556406004,"201051344000582","174011545737251",29.88,14.70,0,334.84,367.00,28.0,25.1,0.208,1253532.9,1253532.9,25951,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406011,421920.00
04/27/2019 19:00,2,0.891,ACTIVE,213.96,343.55,60.022,1556406004,"201051344000868","174011545737251",30.04,13.30,0,332.43,362.49,27.1,24.3,0.194,1262110.0,1262110.0,49889,0,0,0,L,1122011218,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406012,421921.00
04/27/2019 19:00,2,0.861,ACTIVE,214.41,345.06,60.049,1556406004,"201051344000576","174011545737251",30.49,13.70,0,333.63,364.89,26.6,23.8,0.203,1280162.2,1280162.2,21934,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406013,421922.00
04/27/2019 19:00,2,0.883,ACTIVE,214.19,343.85,60.049,1556406004,"201051344001158","174011545737251",29.76,15.00,0,333.63,363.69,26.6,23.8,0.199,1256889.7,1256889.7,18154,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406014,421923.00
04/27/2019 19:00,2,0.898,ACTIVE,214.41,344.76,60.022,1556406004,"201051344000917","174011545737251",30.43,16.30,0,333.93,366.40,27.7,24.8,0.208,1270038.9,1270038.9,25869,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406015,421924.00
04/27/2019 19:00,2,0.939,ACTIVE,214.41,341.75,60.017,1556406004,"201051344000417","174011545737251",19.86,16.00,0,333.93,357.38,18.9,16.3,0.133,1018984.8,1018984.8,26016,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406016,421925.00
04/27/2019 19:00,2,0.910,ACTIVE,214.41,345.06,60.012,1556406004,"201051344000685","174011545737251",30.14,15.00,0,333.33,366.40,27.8,24.9,0.221,1276402.6,1276402.6,26038,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406017,421926.00
04/27/2019 19:00,2,0.930,ACTIVE,214.41,344.76,60.022,1556406004,"201051344000651","174011545737251",30.40,14.70,0,334.54,366.40,28.6,25.7,0.212,1269281.8,1269281.8,26001,0,0,0,L,1122011218,1,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406018,421927.00
04/27/2019 19:00,2,0.895,ACTIVE,213.74,343.25,60.022,1556406004,"201051344000594","174011545737251",30.02,17.80,0,331.23,362.79,27.2,24.4,0.199,1281678.2,1281678.2,49884,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406019,421928.00
04/27/2019 19:00,2,0.885,ACTIVE,214.19,343.85,60.017,1556406004,"201051344000469","174011545737251",30.20,13.00,0,331.23,363.39,27.1,24.2,0.212,1261708.3,1261708.3,18129,0,0,0,L,1122011218,1,121.55,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406020,421929.00
04/27/2019 19:00,2,0.996,ACTIVE,214.41,345.36,60.022,1556406004,"201051344000585","174011545737251",30.36,15.50,0,333.33,367.90,30.7,27.7,0.230,1282569.6,1282569.6,26063,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406021,421930.00
04/27/2019 19:00,2,0.898,ACTIVE,214.64,345.06,60.022,1556406004,"201051344000853","174011545737251",30.00,14.70,0,335.14,365.49,27.4,24.5,0.208,1285134.9,1285134.9,17727,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406022,421931.00
04/27/2019 19:00,2,0.879,ACTIVE,214.41,344.15,60.028,1556406004,"201051344001145","174011545737251",30.77,14.30,0,334.24,366.70,27.4,24.5,0.208,1284666.1,1284666.1,25979,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406023,421932.00
04/27/2019 19:00,2,0.914,ACTIVE,214.41,344.45,60.022,1556406004,"201051344000438","174011545737251",30.45,16.30,0,334.84,365.49,28.2,25.3,0.212,1277647.1,1277647.1,26011,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406024,421933.00
04/27/2019 19:00,2,0.955,ACTIVE,213.96,343.55,60.028,1556406004,"201051344001135","174011545737251",29.88,15.80,0,333.63,365.49,28.9,26.0,0.212,1264498.7,1264498.7,25960,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406025,421934.00
04/27/2019 19:00,2,0.896,ACTIVE,214.19,343.25,60.006,1556406004,"201051344000983","174011545737251",30.42,15.00,0,333.33,364.29,27.6,24.7,0.203,1283166.1,1283166.1,17725,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406026,421935.00
04/27/2019 19:00,2,0.912,ACTIVE,214.41,342.05,60.017,1556406004,"201051344001203","174011545737251",30.12,16.70,0,334.84,366.70,27.8,24.9,0.212,1272224.2,1272224.2,26019,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406027,421936.00
04/27/2019 19:00,2,0.877,ACTIVE,213.96,343.25,60.012,1556406004,"201051344001230","174011545737251",30.20,15.30,0,332.13,363.99,26.9,24.0,0.199,1268440.5,1268440.5,25848,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406028,421937.00
04/27/2019 19:00,2,0.939,ACTIVE,213.74,343.55,60.017,1556406004,"201051344000646","174011545737251",29.86,17.50,0,332.43,366.10,28.4,25.5,0.217,1262019.8,1262019.8,25991,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406029,421938.00
04/27/2019 19:00,2,0.877,ACTIVE,214.41,342.95,60.012,1556406004,"201051344000867","174011545737251",30.30,15.30,0,332.73,363.09,26.9,24.1,0.194,1260328.4,1260328.4,49918,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406029,421939.00
04/27/2019 19:00,2,0.859,ACTIVE,214.64,345.36,60.054,1556406004,"201051344000633","174011545737251",30.61,17.30,0,333.33,365.19,26.7,23.8,0.199,1257722.2,1257722.2,50016,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406030,421940.00
04/27/2019 19:00,2,0.912,ACTIVE,213.96,343.25,60.006,1556406004,"201051344000955","174011545737251",30.30,16.70,0,332.73,364.29,28.0,25.1,0.217,1282094.2,1282094.2,26008,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406031,421941.00
04/27/2019 19:00,2,0.881,ACTIVE,214.41,343.55,60.028,1556406004,"201051344000648","174011545737251",29.90,14.00,0,333.03,363.39,26.7,23.8,0.203,1272913.3,1272913.3,49468,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406033,421942.00
04/27/2019 19:00,2,0.879,ACTIVE,214.64,344.15,60.017,1556406004,"201051344000645","174011545737251",29.76,14.70,0,333.33,363.99,26.6,23.7,0.194,1277823.6,1277823.6,49432,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406034,421943.00
04/27/2019 19:00,2,0.898,ACTIVE,214.41,342.95,60.028,1556406004,"201051344000569","174011545737251",30.28,15.00,0,333.03,364.29,27.6,24.7,0.212,1293983.6,1293983.6,17640,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406035,421944.00
04/27/2019 19:00,2,0.947,ACTIVE,214.41,348.06,60.012,1556406004,"179051228000119","174011545737251",30.06,16.70,0,333.63,368.20,28.9,26.0,0.203,81104.7,81104.7,17750,0,0,0,L,46974696,1,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406036,421945.00
04/27/2019 19:15,2,0.787,ACTIVE,213.96,342.65,59.990,1556406904,"201051344000579","174011545737251",30.10,15.80,0,333.33,356.78,24.1,21.3,0.168,1293843.0,1293843.0,18093,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406905,421946.00
04/27/2019 19:15,2,0.777,ACTIVE,213.51,341.45,60.001,1556406904,"201051344001025","174011545737251",30.40,15.50,0,333.03,357.38,24.0,21.2,0.172,1276233.9,1276233.9,26021,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406906,421947.00
04/27/2019 19:15,2,0.740,ACTIVE,213.74,342.65,60.001,1556406904,"201051344001093","174011545737251",30.32,14.30,0,332.43,355.58,22.8,20.0,0.155,1259989.9,1259989.9,26065,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406907,421948.00
04/27/2019 19:15,2,0.764,ACTIVE,213.74,342.35,60.012,1556406904,"201051344000458","174011545737251",29.92,15.30,0,333.03,356.18,23.1,20.4,0.172,1276898.6,1276898.6,17843,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406908,421949.00
04/27/2019 19:15,2,0.787,ACTIVE,213.51,341.45,60.006,1556406904,"201051344000890","174011545737251",29.98,15.80,0,332.13,357.68,23.9,21.2,0.168,1274720.1,1274720.1,25978,0,0,0,L,1122011218,1,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406909,421950.00
04/27/2019 19:15,2,0.740,ACTIVE,213.74,341.45,59.996,1556406904,"201051344000988","174011545737251",19.50,14.30,0,331.53,352.57,14.7,12.2,0.115,984403.0,984403.0,18169,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406910,421951.00
04/27/2019 19:15,2,0.756,ACTIVE,213.96,342.35,60.001,1556406904,"201051344000582","174011545737251",30.06,14.30,0,332.73,357.38,23.0,20.3,0.164,1253538.7,1253538.7,25952,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406910,421952.00
04/27/2019 19:15,2,0.768,ACTIVE,213.74,342.05,59.964,1556406904,"201051344000868","174011545737251",29.58,13.30,0,331.83,356.78,23.0,20.3,0.164,1262115.6,1262115.6,49890,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406911,421953.00
04/27/2019 19:15,2,0.740,ACTIVE,214.19,343.25,59.985,1556406904,"201051344000576","174011545737251",30.22,13.70,0,333.33,357.08,22.6,19.9,0.159,1280167.7,1280167.7,21935,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406912,421954.00
04/27/2019 19:15,2,0.748,ACTIVE,213.96,342.65,60.012,1556406904,"201051344001158","174011545737251",29.46,14.70,0,332.13,356.78,22.4,19.7,0.172,1256895.1,1256895.1,18155,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406913,421955.00
04/27/2019 19:15,2,0.734,ACTIVE,213.74,342.65,60.006,1556406904,"201051344000917","174011545737251",30.24,15.80,0,331.83,357.38,22.6,19.8,0.159,1270044.5,1270044.5,25870,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406914,421956.00
04/27/2019 19:15,2,0.787,ACTIVE,213.74,340.25,60.006,1556406904,"201051344000417","174011545737251",19.72,15.30,0,333.03,351.37,15.7,13.3,0.110,1018988.5,1018988.5,26017,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406916,421957.00
04/27/2019 19:15,2,0.748,ACTIVE,213.74,342.65,59.990,1556406904,"201051344000685","174011545737251",30.08,14.30,0,333.33,358.88,22.8,20.1,0.172,1276408.3,1276408.3,26039,0,0,0,L,1122011218,1,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406917,421958.00
04/27/2019 19:15,2,0.771,ACTIVE,213.74,342.65,60.001,1556406904,"201051344000651","174011545737251",30.16,14.00,0,333.03,357.98,23.6,20.9,0.164,1269287.6,1269287.6,26002,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406918,421959.00
04/27/2019 19:15,2,0.752,ACTIVE,213.51,341.75,59.996,1556406904,"201051344000594","174011545737251",30.14,17.00,0,330.63,355.58,23.0,20.3,0.164,1281683.8,1281683.8,49885,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406919,421960.00
04/27/2019 19:15,2,0.742,ACTIVE,213.96,342.95,60.012,1556406904,"201051344000469","174011545737251",30.53,13.30,0,331.83,356.78,22.9,20.2,0.172,1261713.9,1261713.9,18130,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406920,421961.00
04/27/2019 19:15,2,0.814,ACTIVE,213.74,342.95,60.006,1556406904,"201051344000585","174011545737251",30.34,15.00,0,333.03,359.18,25.1,22.3,0.177,1282576.0,1282576.0,26064,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406921,421962.00
04/27/2019 19:15,2,0.740,ACTIVE,214.41,344.15,59.996,1556406904,"201051344000853","174011545737251",30.51,14.70,0,333.63,358.28,22.9,20.2,0.164,1285140.5,1285140.5,17728,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406922,421963.00
04/27/2019 19:15,2,0.734,ACTIVE,213.74,341.45,60.054,1556406904,"201051344001145","174011545737251",30.14,13.70,0,333.63,358.88,22.4,19.7,0.164,1284671.7,1284671.7,25980,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406923,421964.00
04/27/2019 19:15,2,0.770,ACTIVE,213.51,341.75,60.028,1556406904,"201051344000438","174011545737251",30.00,15.80,0,333.03,357.68,23.4,20.7,0.168,1277653.0,1277653.0,26012,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406924,421965.00
04/27/2019 19:15,2,0.787,ACTIVE,213.51,341.45,59.980,1556406904,"201051344001135","174011545737251",29.96,15.50,0,332.43,356.48,23.9,21.2,0.164,1264504.6,1264504.6,25961,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406925,421966.00
04/27/2019 19:15,2,0.766,ACTIVE,213.96,341.75,59.990,1556406904,"201051344000983","174011545737251",30.04,14.70,0,332.73,356.48,23.4,20.6,0.172,1283171.8,1283171.8,17726,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406926,421967.00
04/27/2019 19:15,2,0.762,ACTIVE,213.74,341.75,60.049,1556406904,"201051344001203","174011545737251",29.60,15.80,0,332.43,357.38,22.9,20.1,0.168,1272229.9,1272229.9,26020,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406926,421968.00
04/27/2019 19:15,2,0.725,ACTIVE,213.51,340.85,59.996,1556406904,"201051344001230","174011545737251",30.06,14.70,0,331.83,355.28,22.1,19.4,0.164,1268446.0,1268446.0,25849,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406927,421969.00
04/27/2019 19:15,2,0.764,ACTIVE,213.06,341.75,60.006,1556406904,"201051344000646","174011545737251",30.06,16.30,0,330.93,357.38,23.3,20.6,0.168,1262025.7,1262025.7,25992,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406928,421970.00
04/27/2019 19:15,2,0.734,ACTIVE,213.74,341.15,60.006,1556406904,"201051344000867","174011545737251",30.53,15.00,0,332.73,356.18,22.7,20.0,0.159,1260334.0,1260334.0,49919,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406929,421971.00
04/27/2019 19:15,2,0.748,ACTIVE,214.19,344.15,59.964,1556406904,"201051344000633","174011545737251",29.82,16.00,0,333.33,357.68,22.6,19.9,0.164,1257727.7,1257727.7,50017,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406930,421972.00
04/27/2019 19:15,2,0.766,ACTIVE,213.06,341.45,60.001,1556406904,"201051344000955","174011545737251",30.34,16.00,0,332.43,356.18,23.6,20.8,0.172,1282099.9,1282099.9,26009,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406931,421973.00
04/27/2019 19:15,2,0.754,ACTIVE,213.96,342.35,60.012,1556406904,"201051344000648","174011545737251",29.88,13.70,0,333.63,356.48,22.9,20.1,0.159,1272918.8,1272918.8,49469,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406932,421974.00
04/27/2019 19:15,2,0.740,ACTIVE,214.19,342.95,59.990,1556406904,"201051344000645","174011545737251",30.08,14.30,0,331.83,357.98,22.6,19.9,0.159,1277829.0,1277829.0,49433,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406933,421975.00
04/27/2019 19:15,2,0.762,ACTIVE,213.74,342.35,60.006,1556406904,"201051344000569","174011545737251",30.12,15.00,0,333.33,356.78,23.2,20.5,0.172,1293989.2,1293989.2,17641,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406934,421976.00
04/27/2019 19:15,2,0.795,ACTIVE,213.96,348.06,59.964,1556406904,"179051228000119","174011545737251",30.49,16.70,0,333.63,360.08,24.6,21.8,0.168,81110.7,81110.7,17752,0,0,0,L,46974696,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556406936,421977.00
04/27/2019 19:30,2,0.668,ACTIVE,214.19,341.75,60.033,1556407805,"201051344000579","174011545737251",29.70,15.00,0,332.73,353.77,20.2,17.6,0.137,1293847.8,1293847.8,18094,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407806,421978.00
04/27/2019 19:30,2,0.639,ACTIVE,213.96,340.85,60.028,1556407805,"201051344001025","174011545737251",30.30,14.00,0,332.13,353.47,19.6,17.0,0.133,1276238.6,1276238.6,26022,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407807,421979.00
04/27/2019 19:30,2,0.609,ACTIVE,213.96,341.75,60.022,1556407805,"201051344001093","174011545737251",30.57,13.30,0,332.73,352.87,18.9,16.3,0.110,1259994.4,1259994.4,26066,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407808,421980.00
04/27/2019 19:30,2,0.646,ACTIVE,213.96,341.15,60.049,1556407805,"201051344000458","174011545737251",29.56,15.30,0,332.73,353.17,19.4,16.8,0.137,1276903.2,1276903.2,17844,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407809,421981.00
04/27/2019 19:30,2,0.658,ACTIVE,213.96,340.85,60.059,1556407805,"201051344000890","174011545737251",29.64,14.00,0,332.73,353.17,19.8,17.2,0.128,1274724.9,1274724.9,25979,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407810,421982.00
04/27/2019 19:30,2,0.623,ACTIVE,213.96,341.15,60.022,1556407805,"201051344000988","174011545737251",19.16,14.00,0,332.13,350.77,12.1,9.8,0.088,984405.8,984405.8,18170,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407811,421983.00
04/27/2019 19:30,2,0.623,ACTIVE,214.41,342.05,60.012,1556407805,"201051344000582","174011545737251",29.86,13.00,0,332.73,353.77,18.8,16.3,0.128,1253543.2,1253543.2,25953,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407811,421984.00
04/27/2019 19:30,2,0.635,ACTIVE,213.96,341.45,60.028,1556407805,"201051344000868","174011545737251",29.74,13.00,0,330.93,353.47,19.2,16.6,0.128,1262120.2,1262120.2,49891,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407812,421985.00
04/27/2019 19:30,2,0.621,ACTIVE,214.41,342.65,60.022,1556407805,"201051344000576","174011545737251",30.10,13.70,0,332.73,354.07,18.9,16.3,0.128,1280172.2,1280172.2,21936,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407813,421986.00
04/27/2019 19:30,2,0.611,ACTIVE,213.96,341.45,60.038,1556407805,"201051344001158","174011545737251",30.12,14.00,0,332.43,354.07,18.6,16.1,0.137,1256899.6,1256899.6,18156,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407814,421987.00
04/27/2019 19:30,2,0.604,ACTIVE,213.96,342.05,60.022,1556407805,"201051344000917","174011545737251",30.12,14.30,0,332.43,353.17,18.4,15.9,0.115,1270048.9,1270048.9,25871,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407815,421988.00
04/27/2019 19:30,2,0.658,ACTIVE,213.96,340.25,60.017,1556407805,"201051344000417","174011545737251",19.64,13.30,0,332.13,348.36,13.1,10.7,0.080,1018991.5,1018991.5,26018,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407816,421989.00
04/27/2019 19:30,2,0.623,ACTIVE,214.19,342.05,59.996,1556407805,"201051344000685","174011545737251",29.54,12.70,0,332.73,354.07,18.7,16.1,0.133,1276412.8,1276412.8,26040,0,0,0,L,1122011218,1,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407818,421990.00
04/27/2019 19:30,2,0.637,ACTIVE,214.19,341.75,60.006,1556407805,"201051344000651","174011545737251",29.96,13.00,0,332.73,354.07,19.3,16.7,0.133,1269292.3,1269292.3,26003,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407819,421991.00
04/27/2019 19:30,2,0.625,ACTIVE,213.51,340.85,60.017,1556407805,"201051344000594","174011545737251",30.26,15.80,0,331.83,353.17,19.2,16.6,0.128,1281688.3,1281688.3,49886,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407819,421992.00
04/27/2019 19:30,2,0.643,ACTIVE,213.96,342.05,60.012,1556407805,"201051344000469","174011545737251",29.22,13.30,0,332.43,354.07,19.1,16.5,0.133,1261718.5,1261718.5,18131,0,0,0,L,1122011218,1,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407820,421993.00
04/27/2019 19:30,2,0.672,ACTIVE,214.19,342.05,60.033,1556407805,"201051344000585","174011545737251",29.82,13.70,0,332.13,354.37,20.3,17.7,0.137,1282580.9,1282580.9,26065,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407821,421994.00
04/27/2019 19:30,2,0.625,ACTIVE,214.41,342.65,60.038,1556407805,"201051344000853","174011545737251",30.20,14.70,0,333.63,355.58,19.1,16.6,0.128,1285145.1,1285145.1,17729,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407822,421995.00
04/27/2019 19:30,2,0.592,ACTIVE,214.19,341.75,60.006,1556407805,"201051344001145","174011545737251",30.30,12.00,0,331.83,352.87,18.2,15.6,0.124,1284676.1,1284676.1,25981,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407823,421996.00
04/27/2019 19:30,2,0.629,ACTIVE,213.96,341.75,60.001,1556407805,"201051344000438","174011545737251",30.63,13.70,0,332.43,353.47,19.6,17.0,0.128,1277657.6,1277657.6,26013,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407824,421997.00
04/27/2019 19:30,2,0.650,ACTIVE,213.74,340.55,60.006,1556407805,"201051344001135","174011545737251",29.96,13.70,0,331.83,352.87,19.8,17.1,0.128,1264509.4,1264509.4,25962,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407825,421998.00
04/27/2019 19:30,2,0.627,ACTIVE,213.96,340.85,60.001,1556407805,"201051344000983","174011545737251",30.59,14.70,0,331.83,353.77,19.5,16.9,0.133,1283176.5,1283176.5,17727,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407826,421999.00
04/27/2019 19:30,2,0.613,ACTIVE,213.96,340.85,60.006,1556407805,"201051344001203","174011545737251",30.10,14.30,0,331.83,353.77,18.7,16.1,0.128,1272234.4,1272234.4,26021,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407827,422000.00
04/27/2019 19:30,2,0.602,ACTIVE,213.96,340.55,60.006,1556407805,"201051344001230","174011545737251",29.68,13.00,0,330.33,350.77,18.1,15.5,0.115,1268450.3,1268450.3,25850,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407828,422001.00
04/27/2019 19:30,2,0.633,ACTIVE,213.51,341.15,60.022,1556407805,"201051344000646","174011545737251",30.06,14.30,0,330.93,353.47,19.3,16.7,0.133,1262030.3,1262030.3,25993,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407829,422002.00
04/27/2019 19:30,2,0.619,ACTIVE,214.19,340.55,60.028,1556407805,"201051344000867","174011545737251",30.10,14.70,0,332.13,353.17,18.9,16.3,0.119,1260338.5,1260338.5,49920,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407830,422003.00
04/27/2019 19:30,2,0.621,ACTIVE,214.41,342.95,60.012,1556407805,"201051344000633","174011545737251",29.80,15.00,0,332.43,355.58,18.8,16.3,0.128,1257732.2,1257732.2,50018,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407831,422004.00
04/27/2019 19:30,2,0.633,ACTIVE,213.51,341.15,60.006,1556407805,"201051344000955","174011545737251",30.65,14.30,0,330.63,351.97,19.7,17.1,0.128,1282104.6,1282104.6,26010,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407831,422005.00
04/27/2019 19:30,2,0.641,ACTIVE,213.96,341.15,60.012,1556407805,"201051344000648","174011545737251",29.50,13.30,0,332.43,353.77,19.1,16.6,0.128,1272923.4,1272923.4,49470,0,0,0,L,1122011218,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407832,422006.00
04/27/2019 19:30,2,0.621,ACTIVE,214.41,342.35,60.006,1556407805,"201051344000645","174011545737251",29.72,14.30,0,333.63,354.37,18.7,16.2,0.128,1277833.5,1277833.5,49434,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407833,422007.00
04/27/2019 19:30,2,0.633,ACTIVE,213.96,341.45,60.017,1556407805,"201051344000569","174011545737251",30.00,14.70,0,332.73,353.47,19.3,16.7,0.133,1293993.9,1293993.9,17642,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407834,422008.00
04/27/2019 19:30,2,0.691,ACTIVE,214.19,345.06,60.006,1556407805,"179051228000119","174011545737251",29.40,16.70,0,334.54,358.28,20.6,18.0,0.128,81115.6,81115.6,17753,0,0,0,L,46974696,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556407835,422009.00
04/27/2019 19:45,2,0.537,ACTIVE,213.96,339.34,59.996,1556408704,"201051344000579","174011545737251",30.10,14.30,0,333.03,351.67,16.4,13.9,0.093,1293851.6,1293851.6,18095,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408706,422010.00
04/27/2019 19:45,2,0.502,ACTIVE,213.51,337.84,60.006,1556408704,"201051344001025","174011545737251",30.43,12.70,0,332.13,351.37,15.5,13.0,0.093,1276242.3,1276242.3,26023,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408706,422011.00
04/27/2019 19:45,2,0.510,ACTIVE,213.51,339.04,60.006,1556408704,"201051344001093","174011545737251",29.46,12.70,0,332.73,350.17,15.2,12.8,0.080,1259998.0,1259998.0,26067,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408707,422012.00
04/27/2019 19:45,2,0.508,ACTIVE,213.74,339.34,59.996,1556408704,"201051344000458","174011545737251",30.00,15.00,0,333.03,351.67,15.4,13.0,0.097,1276906.8,1276906.8,17845,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408708,422013.00
04/27/2019 19:45,2,0.527,ACTIVE,213.51,338.44,59.996,1556408704,"201051344000890","174011545737251",29.60,12.70,0,332.43,351.07,15.8,13.4,0.084,1274728.6,1274728.6,25980,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408709,422014.00
04/27/2019 19:45,2,0.480,ACTIVE,213.74,340.25,59.996,1556408704,"201051344000988","174011545737251",19.32,13.30,0,332.13,349.86,9.4,7.2,0.062,984407.8,984407.8,18171,0,0,0,L,1122011218,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408710,422015.00
04/27/2019 19:45,2,0.494,ACTIVE,213.96,340.25,60.001,1556408704,"201051344000582","174011545737251",29.92,12.30,0,333.33,351.67,15.0,12.6,0.093,1253546.7,1253546.7,25954,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408711,422016.00
04/27/2019 19:45,2,0.514,ACTIVE,213.96,339.95,60.001,1556408704,"201051344000868","174011545737251",28.71,12.70,0,332.43,350.77,14.9,12.5,0.088,1262123.8,1262123.8,49892,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408712,422017.00
04/27/2019 19:45,2,0.500,ACTIVE,214.41,341.45,60.012,1556408704,"201051344000576","174011545737251",29.56,13.00,0,333.33,351.37,15.0,12.5,0.088,1280175.7,1280175.7,21937,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408713,422018.00
04/27/2019 19:45,2,0.490,ACTIVE,213.96,339.95,60.043,1556408704,"201051344001158","174011545737251",29.42,13.30,0,332.13,351.07,14.7,12.2,0.097,1256903.0,1256903.0,18157,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408714,422019.00
04/27/2019 19:45,2,0.473,ACTIVE,213.74,339.65,59.990,1556408704,"201051344000917","174011545737251",30.32,13.70,0,332.43,350.17,14.5,12.1,0.084,1270052.4,1270052.4,25872,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408715,422020.00
04/27/2019 19:45,2,0.537,ACTIVE,213.96,338.74,59.990,1556408704,"201051344000417","174011545737251",19.34,12.30,0,332.13,347.46,10.6,8.3,0.062,1018993.8,1018993.8,26019,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408716,422021.00
04/27/2019 19:45,2,0.490,ACTIVE,213.96,339.95,60.006,1556408704,"201051344000685","174011545737251",30.00,12.00,0,332.13,352.27,14.9,12.5,0.102,1276416.3,1276416.3,26041,0,0,0,L,1122011218,1,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408717,422022.00
04/27/2019 19:45,2,0.521,ACTIVE,213.74,339.65,60.017,1556408704,"201051344000651","174011545737251",29.00,12.00,0,332.43,351.37,15.3,12.9,0.093,1269295.9,1269295.9,26004,0,0,0,L,1122011218,1,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408718,422023.00
04/27/2019 19:45,2,0.514,ACTIVE,213.51,339.65,60.006,1556408704,"201051344000594","174011545737251",29.44,15.00,0,331.23,350.17,15.3,12.8,0.088,1281692.0,1281692.0,49887,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408719,422024.00
04/27/2019 19:45,2,0.516,ACTIVE,213.74,340.25,60.012,1556408704,"201051344000469","174011545737251",29.50,12.70,0,332.73,351.07,15.4,12.9,0.097,1261722.1,1261722.1,18132,0,0,0,L,1122011218,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408720,422025.00
04/27/2019 19:45,2,0.537,ACTIVE,213.51,339.65,60.001,1556408704,"201051344000585","174011545737251",29.68,12.70,0,332.43,350.77,16.2,13.7,0.097,1282584.8,1282584.8,26066,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408721,422026.00
04/27/2019 19:45,2,0.523,ACTIVE,214.19,341.75,60.017,1556408704,"201051344000853","174011545737251",28.27,13.70,0,334.54,352.27,15.0,12.6,0.093,1285148.6,1285148.6,17730,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408722,422027.00
04/27/2019 19:45,2,0.465,ACTIVE,213.74,339.95,60.006,1556408704,"201051344001145","174011545737251",30.00,11.30,0,332.73,351.67,14.2,11.7,0.084,1284679.5,1284679.5,25982,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408723,422028.00
04/27/2019 19:45,2,0.523,ACTIVE,213.51,339.65,59.985,1556408704,"201051344000438","174011545737251",29.40,12.70,0,332.73,351.37,15.6,13.1,0.088,1277661.4,1277661.4,26014,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408724,422029.00
04/27/2019 19:45,2,0.518,ACTIVE,213.29,338.14,59.985,1556408704,"201051344001135","174011545737251",29.88,13.00,0,331.83,350.77,15.7,13.2,0.093,1264513.1,1264513.1,25963,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408725,422030.00
04/27/2019 19:45,2,0.518,ACTIVE,213.74,339.65,60.012,1556408704,"201051344000983","174011545737251",29.56,14.00,0,332.73,351.67,15.5,13.0,0.097,1283180.1,1283180.1,17728,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408726,422031.00
04/27/2019 19:45,2,0.508,ACTIVE,213.51,338.44,60.017,1556408704,"201051344001203","174011545737251",28.90,13.00,0,333.03,352.27,14.9,12.5,0.088,1272238.0,1272238.0,26022,0,0,0,L,1122011218,1,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408727,422032.00
04/27/2019 19:45,2,0.484,ACTIVE,213.51,338.74,60.012,1556408704,"201051344001230","174011545737251",29.22,12.00,0,331.53,350.47,14.4,12.0,0.084,1268453.7,1268453.7,25851,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408727,422033.00
04/27/2019 19:45,2,0.514,ACTIVE,213.29,338.74,60.006,1556408704,"201051344000646","174011545737251",29.62,13.30,0,331.83,351.07,15.4,13.0,0.093,1262033.9,1262033.9,25994,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408729,422034.00
04/27/2019 19:45,2,0.494,ACTIVE,213.74,339.34,60.006,1556408704,"201051344000867","174011545737251",29.92,14.00,0,332.73,350.17,15.1,12.6,0.084,1260342.0,1260342.0,49921,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408730,422035.00
04/27/2019 19:45,2,0.484,ACTIVE,214.19,341.15,60.006,1556408704,"201051344000633","174011545737251",30.55,14.30,0,332.73,352.87,15.0,12.6,0.084,1257735.8,1257735.8,50019,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408730,422036.00
04/27/2019 19:45,2,0.508,ACTIVE,213.29,338.74,60.012,1556408704,"201051344000955","174011545737251",30.71,13.00,0,331.83,349.56,15.8,13.3,0.093,1282108.4,1282108.4,26011,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408731,422037.00
04/27/2019 19:45,2,0.523,ACTIVE,213.74,339.95,60.017,1556408704,"201051344000648","174011545737251",28.86,12.70,0,333.03,352.27,15.3,12.9,0.102,1272927.0,1272927.0,49471,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408732,422038.00
04/27/2019 19:45,2,0.504,ACTIVE,214.19,340.55,60.028,1556408704,"201051344000645","174011545737251",28.86,13.70,0,333.33,351.07,14.8,12.3,0.093,1277837.0,1277837.0,49435,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408733,422039.00
04/27/2019 19:45,2,0.514,ACTIVE,213.74,340.25,60.017,1556408704,"201051344000569","174011545737251",29.44,14.00,0,333.03,350.77,15.4,12.9,0.088,1293997.5,1293997.5,17643,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408734,422040.00
04/27/2019 19:45,2,0.549,ACTIVE,213.96,343.85,60.017,1556408704,"179051228000119","174011545737251",29.96,16.30,0,334.24,355.28,16.7,14.2,0.093,81119.6,81119.6,17754,0,0,0,L,46974696,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556408735,422041.00
04/27/2019 20:00,2,0.469,ACTIVE,213.96,339.34,60.028,1556409604,"201051344000579","174011545737251",30.71,13.30,0,333.03,347.46,14.6,12.2,0.066,1293854.9,1293854.9,18096,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409606,422042.00
04/27/2019 20:00,2,0.465,ACTIVE,213.74,338.74,59.996,1556409604,"201051344001025","174011545737251",29.62,11.70,0,331.53,347.76,14.0,11.6,0.080,1276245.4,1276245.4,26024,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409607,422043.00
04/27/2019 20:00,2,0.469,ACTIVE,213.96,339.95,59.990,1556409604,"201051344001093","174011545737251",29.22,12.00,0,332.13,347.16,13.9,11.5,0.071,1260001.0,1260001.0,26068,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409608,422044.00
04/27/2019 20:00,2,0.465,ACTIVE,213.74,339.65,59.996,1556409604,"201051344000458","174011545737251",29.44,14.00,0,332.43,347.46,13.9,11.5,0.075,1276909.9,1276909.9,17846,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409609,422045.00
04/27/2019 20:00,2,0.486,ACTIVE,213.74,339.04,60.033,1556409604,"201051344000890","174011545737251",29.12,12.00,0,330.93,347.16,14.3,11.9,0.080,1274731.8,1274731.8,25981,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409610,422046.00
04/27/2019 20:00,2,0.422,ACTIVE,213.74,338.74,59.964,1556409604,"201051344000988","174011545737251",19.60,12.70,0,331.83,346.56,8.4,6.2,0.057,984409.5,984409.5,18172,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409611,422047.00
04/27/2019 20:00,2,0.459,ACTIVE,214.41,340.25,60.001,1556409604,"201051344000582","174011545737251",29.06,11.70,0,332.43,347.46,13.5,11.1,0.075,1253549.7,1253549.7,25955,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409612,422048.00
04/27/2019 20:00,2,0.461,ACTIVE,213.96,339.65,60.006,1556409604,"201051344000868","174011545737251",29.14,12.30,0,332.43,347.76,13.7,11.3,0.075,1262126.8,1262126.8,49893,0,0,0,L,1122011218,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409613,422049.00
04/27/2019 20:00,2,0.457,ACTIVE,214.41,341.15,59.996,1556409604,"201051344000576","174011545737251",29.00,12.30,0,333.63,348.66,13.4,11.0,0.075,1280178.7,1280178.7,21938,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409614,422050.00
04/27/2019 20:00,2,0.473,ACTIVE,213.96,339.34,60.012,1556409604,"201051344001158","174011545737251",23.30,12.30,0,332.43,347.76,11.2,8.9,0.062,1256905.6,1256905.6,18158,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409614,422051.00
04/27/2019 20:00,2,0.453,ACTIVE,214.19,340.25,60.001,1556409604,"201051344000917","174011545737251",28.27,12.70,0,330.63,347.16,13.0,10.6,0.071,1270055.2,1270055.2,25873,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409615,422052.00
04/27/2019 20:00,2,0.486,ACTIVE,213.96,338.44,59.996,1556409604,"201051344000417","174011545737251",19.46,11.30,0,331.83,344.45,9.6,7.3,0.049,1018995.8,1018995.8,26020,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409617,422053.00
04/27/2019 20:00,2,0.455,ACTIVE,214.19,340.25,60.001,1556409604,"201051344000685","174011545737251",29.20,11.00,0,331.83,348.06,13.5,11.1,0.080,1276419.3,1276419.3,26042,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409618,422054.00
