ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 20:00,2,0.465,ACTIVE,214.19,339.95,60.006,1556409604,"201051344000651","174011545737251",29.72,11.30,0,332.43,347.76,14.0,11.6,0.075,1269299.0,1269299.0,26005,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409619,422055.00
04/27/2019 20:00,2,0.461,ACTIVE,213.74,339.65,60.006,1556409604,"201051344000594","174011545737251",29.58,14.00,0,330.63,346.86,13.9,11.5,0.084,1281695.0,1281695.0,49888,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409620,422056.00
04/27/2019 20:00,2,0.465,ACTIVE,213.96,340.25,60.012,1556409604,"201051344000469","174011545737251",29.40,12.30,0,331.83,347.46,13.9,11.5,0.080,1261725.1,1261725.1,18133,0,0,0,L,1122011218,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409620,422057.00
04/27/2019 20:00,2,0.510,ACTIVE,214.19,339.65,60.006,1556409604,"201051344000585","174011545737251",24.77,11.70,0,331.53,347.46,12.8,10.4,0.075,1282587.7,1282587.7,26067,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409621,422058.00
04/27/2019 20:00,2,0.453,ACTIVE,214.41,341.45,59.985,1556409604,"201051344000853","174011545737251",29.72,12.70,0,334.54,348.96,13.7,11.3,0.080,1285151.6,1285151.6,17731,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409622,422059.00
04/27/2019 20:00,2,0.424,ACTIVE,214.19,339.95,60.012,1556409604,"201051344001145","174011545737251",29.82,10.30,0,332.73,347.76,12.8,10.5,0.075,1284682.2,1284682.2,25983,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409623,422060.00
04/27/2019 20:00,2,0.469,ACTIVE,213.96,339.34,60.022,1556409604,"201051344000438","174011545737251",29.80,11.30,0,331.83,349.26,14.2,11.8,0.080,1277664.5,1277664.5,26015,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409624,422061.00
04/27/2019 20:00,2,0.494,ACTIVE,213.51,338.14,60.006,1556409604,"201051344001135","174011545737251",23.70,11.70,0,331.53,348.66,11.9,9.5,0.066,1264516.1,1264516.1,25964,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409625,422062.00
04/27/2019 20:00,2,0.457,ACTIVE,213.74,339.34,60.054,1556409604,"201051344000983","174011545737251",30.12,13.30,0,332.13,347.46,14.0,11.6,0.080,1283183.2,1283183.2,17729,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409626,422063.00
04/27/2019 20:00,2,0.486,ACTIVE,213.96,337.84,60.012,1556409604,"201051344001203","174011545737251",22.80,12.00,0,331.23,347.46,11.3,8.9,0.062,1272240.5,1272240.5,26023,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409627,422064.00
04/27/2019 20:00,2,0.432,ACTIVE,213.51,338.14,60.001,1556409604,"201051344001230","174011545737251",29.30,11.30,0,330.03,345.96,12.9,10.5,0.071,1268456.5,1268456.5,25852,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409628,422065.00
04/27/2019 20:00,2,0.461,ACTIVE,213.51,339.65,60.038,1556409604,"201051344000646","174011545737251",29.92,12.00,0,331.53,346.86,14.0,11.6,0.080,1262037.0,1262037.0,25995,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409629,422066.00
04/27/2019 20:00,2,0.453,ACTIVE,213.96,339.34,60.022,1556409604,"201051344000867","174011545737251",29.32,13.70,0,331.83,347.46,13.5,11.1,0.080,1260345.0,1260345.0,49922,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409630,422067.00
04/27/2019 20:00,2,0.455,ACTIVE,214.41,341.75,60.033,1556409604,"201051344000633","174011545737251",29.66,13.30,0,333.33,350.47,13.7,11.3,0.084,1257738.8,1257738.8,50020,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409631,422068.00
04/27/2019 20:00,2,0.512,ACTIVE,213.29,338.44,60.017,1556409604,"201051344000955","174011545737251",23.50,11.70,0,330.33,347.76,12.2,9.8,0.066,1282111.2,1282111.2,26012,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409632,422069.00
04/27/2019 20:00,2,0.473,ACTIVE,213.96,340.25,60.049,1556409604,"201051344000648","174011545737251",28.71,12.00,0,333.03,347.76,13.8,11.3,0.075,1272930.0,1272930.0,49472,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409632,422070.00
04/27/2019 20:00,2,0.430,ACTIVE,214.19,339.95,60.017,1556409604,"201051344000645","174011545737251",30.10,13.00,0,333.93,348.06,13.1,10.8,0.075,1277839.9,1277839.9,49436,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409633,422071.00
04/27/2019 20:00,2,0.471,ACTIVE,213.96,339.34,60.017,1556409604,"201051344000569","174011545737251",28.55,13.70,0,333.03,347.76,13.6,11.2,0.080,1294000.5,1294000.5,17644,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409634,422072.00
04/27/2019 20:00,2,0.535,ACTIVE,214.19,343.25,60.022,1556409604,"179051228000119","174011545737251",24.57,16.00,0,333.63,351.97,13.3,11.0,0.062,81122.9,81122.9,17755,0,0,0,L,46974696,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556409635,422073.00
04/27/2019 20:15,2,0.432,ACTIVE,213.96,338.74,60.012,1556410504,"201051344000579","174011545737251",29.58,12.70,0,332.73,346.56,12.9,10.6,0.066,1293857.8,1293857.8,18097,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410505,422074.00
04/27/2019 20:15,2,0.402,ACTIVE,213.96,337.24,60.012,1556410504,"201051344001025","174011545737251",29.76,11.00,0,332.43,346.26,12.2,9.8,0.057,1276248.1,1276248.1,26025,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410506,422075.00
04/27/2019 20:15,2,0.416,ACTIVE,214.41,338.44,60.017,1556410504,"201051344001093","174011545737251",29.04,11.30,0,331.83,345.96,12.3,9.9,0.057,1260003.8,1260003.8,26069,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410507,422076.00
04/27/2019 20:15,2,0.400,ACTIVE,213.74,338.14,60.006,1556410504,"201051344000458","174011545737251",29.58,13.30,0,332.43,346.56,12.0,9.7,0.066,1276912.6,1276912.6,17847,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410508,422077.00
04/27/2019 20:15,2,0.428,ACTIVE,214.19,337.54,60.012,1556410504,"201051344000890","174011545737251",29.20,11.00,0,331.53,347.16,12.7,10.3,0.062,1274734.6,1274734.6,25982,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410509,422078.00
04/27/2019 20:15,2,0.369,ACTIVE,213.74,339.04,60.006,1556410504,"201051344000988","174011545737251",19.34,12.70,0,331.23,347.16,7.2,5.1,0.040,984410.9,984410.9,18173,0,0,0,L,1122011218,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410510,422079.00
04/27/2019 20:15,2,0.396,ACTIVE,214.87,339.34,60.012,1556410504,"201051344000582","174011545737251",29.30,11.00,0,332.73,347.16,11.8,9.4,0.062,1253552.3,1253552.3,25956,0,0,0,L,1122011218,1,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410511,422080.00
04/27/2019 20:15,2,0.402,ACTIVE,213.74,338.44,60.012,1556410504,"201051344000868","174011545737251",28.84,12.30,0,332.13,346.86,11.8,9.4,0.057,1262129.4,1262129.4,49894,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410512,422081.00
04/27/2019 20:15,2,0.402,ACTIVE,214.41,339.95,60.022,1556410504,"201051344000576","174011545737251",28.17,12.30,0,333.33,348.06,11.5,9.2,0.062,1280181.3,1280181.3,21939,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410513,422082.00
04/27/2019 20:15,2,0.391,ACTIVE,213.96,338.44,60.017,1556410504,"201051344001158","174011545737251",28.71,12.00,0,332.13,346.26,11.4,9.1,0.066,1256907.8,1256907.8,18159,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410514,422083.00
04/27/2019 20:15,2,0.389,ACTIVE,214.41,339.04,60.012,1556410504,"201051344000917","174011545737251",29.20,12.00,0,330.63,346.86,11.5,9.2,0.062,1270057.8,1270057.8,25874,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410515,422084.00
04/27/2019 20:15,2,0.432,ACTIVE,214.41,337.54,60.001,1556410504,"201051344000417","174011545737251",19.56,10.30,0,331.83,345.06,8.6,6.4,0.040,1018997.5,1018997.5,26021,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410516,422085.00
04/27/2019 20:15,2,0.393,ACTIVE,214.64,339.04,59.985,1556410504,"201051344000685","174011545737251",29.40,10.30,0,331.53,348.36,11.7,9.4,0.066,1276421.8,1276421.8,26043,0,0,0,L,1122011218,1,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410517,422086.00
04/27/2019 20:15,2,0.404,ACTIVE,214.41,338.44,60.017,1556410504,"201051344000651","174011545737251",29.52,10.70,0,332.73,347.46,12.1,9.8,0.062,1269301.7,1269301.7,26006,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410518,422087.00
04/27/2019 20:15,2,0.400,ACTIVE,213.51,338.14,60.017,1556410504,"201051344000594","174011545737251",29.52,13.30,0,331.53,346.86,12.0,9.6,0.062,1281697.7,1281697.7,49889,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410519,422088.00
04/27/2019 20:15,2,0.418,ACTIVE,213.96,339.04,60.012,1556410504,"201051344000469","174011545737251",27.97,12.30,0,331.83,347.16,11.9,9.5,0.071,1261727.8,1261727.8,18134,0,0,0,L,1122011218,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410520,422089.00
04/27/2019 20:15,2,0.426,ACTIVE,214.41,338.74,60.006,1556410504,"201051344000585","174011545737251",29.20,11.00,0,331.83,346.26,12.6,10.2,0.066,1282590.0,1282590.0,26068,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410521,422090.00
04/27/2019 20:15,2,0.393,ACTIVE,214.41,339.65,59.985,1556410504,"201051344000853","174011545737251",29.28,12.70,0,334.84,348.36,11.7,9.4,0.062,1285154.3,1285154.3,17732,0,0,0,L,1122011218,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410522,422091.00
04/27/2019 20:15,2,0.367,ACTIVE,214.41,338.74,60.006,1556410504,"201051344001145","174011545737251",29.62,9.70,0,332.43,347.16,11.1,8.7,0.057,1284684.7,1284684.7,25984,0,0,0,L,1122011218,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410523,422092.00
04/27/2019 20:15,2,0.412,ACTIVE,214.41,338.74,60.006,1556410504,"201051344000438","174011545737251",29.60,10.70,0,333.03,346.56,12.4,10.1,0.057,1277667.2,1277667.2,26016,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410524,422093.00
04/27/2019 20:15,2,0.410,ACTIVE,213.96,337.54,60.033,1556410504,"201051344001135","174011545737251",29.20,11.00,0,331.83,345.36,12.2,9.8,0.057,1264518.4,1264518.4,25965,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410524,422094.00
04/27/2019 20:15,2,0.406,ACTIVE,213.96,338.44,60.006,1556410504,"201051344000983","174011545737251",29.42,12.70,0,332.43,346.86,12.2,9.8,0.066,1283185.9,1283185.9,17730,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410525,422095.00
04/27/2019 20:15,2,0.395,ACTIVE,214.41,338.14,59.985,1556410504,"201051344001203","174011545737251",29.28,11.30,0,332.43,346.26,11.7,9.4,0.057,1272243.0,1272243.0,26024,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410526,422096.00
04/27/2019 20:15,2,0.377,ACTIVE,214.19,337.84,60.001,1556410504,"201051344001230","174011545737251",29.14,10.70,0,331.53,345.96,11.2,8.9,0.057,1268458.9,1268458.9,25853,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410527,422097.00
04/27/2019 20:15,2,0.408,ACTIVE,213.96,338.44,60.006,1556410504,"201051344000646","174011545737251",29.36,11.00,0,331.53,346.86,12.2,9.8,0.066,1262039.7,1262039.7,25996,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410528,422098.00
04/27/2019 20:15,2,0.398,ACTIVE,213.96,337.84,60.001,1556410504,"201051344000867","174011545737251",28.71,13.70,0,333.03,346.86,11.6,9.3,0.053,1260347.6,1260347.6,49923,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410529,422099.00
04/27/2019 20:15,2,0.396,ACTIVE,214.19,340.25,60.001,1556410504,"201051344000633","174011545737251",28.88,13.00,0,333.33,349.56,11.7,9.3,0.062,1257741.4,1257741.4,50021,0,0,0,L,1122011218,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410530,422100.00
04/27/2019 20:15,2,0.424,ACTIVE,213.96,338.44,59.985,1556410504,"201051344000955","174011545737251",29.40,11.00,0,331.23,345.06,12.7,10.3,0.066,1282113.7,1282113.7,26013,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410531,422101.00
04/27/2019 20:15,2,0.398,ACTIVE,213.96,338.44,60.006,1556410504,"201051344000648","174011545737251",29.44,11.70,0,333.33,347.16,11.9,9.6,0.062,1272932.6,1272932.6,49473,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410532,422102.00
04/27/2019 20:15,2,0.396,ACTIVE,214.19,339.04,60.006,1556410504,"201051344000645","174011545737251",28.21,13.00,0,333.93,347.76,11.4,9.0,0.062,1277842.5,1277842.5,49437,0,0,0,L,1122011218,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410533,422103.00
04/27/2019 20:15,2,0.396,ACTIVE,213.74,338.44,59.996,1556410504,"201051344000569","174011545737251",29.58,13.30,0,332.73,346.56,11.9,9.6,0.066,1294003.2,1294003.2,17645,0,0,0,L,1122011218,1,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410534,422104.00
04/27/2019 20:15,2,0.438,ACTIVE,214.19,342.05,60.017,1556410504,"179051228000119","174011545737251",29.54,15.80,0,334.24,351.37,13.1,10.7,0.062,81125.6,81125.6,17756,0,0,0,L,46974696,1,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556410535,422105.00
04/27/2019 20:30,2,0.314,ACTIVE,213.51,337.84,60.028,1556411404,"201051344000579","174011545737251",29.74,12.00,0,332.43,344.76,9.5,7.3,0.035,1293860.0,1293860.0,18098,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411406,422106.00
04/27/2019 20:30,2,0.287,ACTIVE,213.29,336.04,60.017,1556411404,"201051344001025","174011545737251",29.40,10.00,0,331.83,345.66,8.6,6.3,0.031,1276250.1,1276250.1,26026,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411407,422107.00
04/27/2019 20:30,2,0.295,ACTIVE,213.51,337.54,60.028,1556411404,"201051344001093","174011545737251",29.56,10.70,0,332.13,344.45,8.9,6.6,0.031,1260005.8,1260005.8,26070,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411408,422108.00
04/27/2019 20:30,2,0.293,ACTIVE,213.29,336.94,60.049,1556411404,"201051344000458","174011545737251",28.67,13.00,0,331.53,345.36,8.5,6.3,0.031,1276914.6,1276914.6,17848,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411408,422109.00
04/27/2019 20:30,2,0.307,ACTIVE,213.51,336.34,60.022,1556411404,"201051344000890","174011545737251",29.02,10.70,0,331.23,346.26,9.1,6.8,0.031,1274736.7,1274736.7,25983,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411409,422110.00
04/27/2019 20:30,2,0.270,ACTIVE,213.29,339.04,60.028,1556411404,"201051344000988","174011545737251",18.33,12.30,0,331.23,345.06,5.0,2.9,0.022,984411.9,984411.9,18174,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411410,422111.00
04/27/2019 20:30,2,0.283,ACTIVE,213.96,337.54,60.033,1556411404,"201051344000582","174011545737251",28.78,10.00,0,332.43,345.06,8.2,6.0,0.027,1253554.2,1253554.2,25957,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411411,422112.00
04/27/2019 20:30,2,0.283,ACTIVE,213.29,338.14,60.033,1556411404,"201051344000868","174011545737251",28.90,12.00,0,331.53,345.36,8.3,6.1,0.031,1262131.3,1262131.3,49895,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411412,422113.00
04/27/2019 20:30,2,0.283,ACTIVE,213.96,339.04,60.065,1556411404,"201051344000576","174011545737251",28.77,12.00,0,332.73,345.96,8.3,6.1,0.031,1280183.1,1280183.1,21940,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411413,422114.00
04/27/2019 20:30,2,0.273,ACTIVE,213.51,337.84,60.038,1556411404,"201051344001158","174011545737251",28.53,12.00,0,331.83,345.36,8.0,5.7,0.027,1256909.6,1256909.6,18160,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411414,422115.00
04/27/2019 20:30,2,0.273,ACTIVE,213.74,338.14,60.017,1556411404,"201051344000917","174011545737251",28.67,11.30,0,329.13,345.36,8.0,5.8,0.031,1270059.6,1270059.6,25875,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411415,422116.00
04/27/2019 20:30,2,0.344,ACTIVE,213.74,336.94,60.017,1556411404,"201051344000417","174011545737251",18.45,9.70,0,331.53,342.95,6.4,4.3,0.022,1018998.8,1018998.8,26022,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411416,422117.00
04/27/2019 20:30,2,0.270,ACTIVE,213.74,337.84,60.017,1556411404,"201051344000685","174011545737251",29.06,9.70,0,331.83,347.16,8.0,5.7,0.027,1276423.7,1276423.7,26044,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411417,422118.00
04/27/2019 20:30,2,0.289,ACTIVE,213.74,336.94,60.017,1556411404,"201051344000651","174011545737251",29.20,9.70,0,331.83,345.96,8.6,6.4,0.031,1269303.7,1269303.7,26007,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411419,422119.00
04/27/2019 20:30,2,0.285,ACTIVE,213.06,337.24,60.017,1556411404,"201051344000594","174011545737251",29.12,12.70,0,330.93,345.06,8.4,6.2,0.035,1281699.7,1281699.7,49890,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411419,422120.00
04/27/2019 20:30,2,0.297,ACTIVE,213.29,337.84,60.006,1556411404,"201051344000469","174011545737251",28.33,12.30,0,331.23,345.06,8.6,6.3,0.040,1261729.8,1261729.8,18135,0,0,0,L,1122011218,1,121.10,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411420,422121.00
04/27/2019 20:30,2,0.303,ACTIVE,213.74,337.24,60.006,1556411404,"201051344000585","174011545737251",28.88,10.30,0,331.83,345.96,8.9,6.7,0.035,1282592.1,1282592.1,26069,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411421,422122.00
04/27/2019 20:30,2,0.283,ACTIVE,213.96,339.04,60.012,1556411404,"201051344000853","174011545737251",28.96,12.30,0,333.93,345.66,8.3,6.1,0.031,1285156.2,1285156.2,17733,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411422,422123.00
04/27/2019 20:30,2,0.248,ACTIVE,213.96,336.64,60.012,1556411404,"201051344001145","174011545737251",29.68,9.30,0,331.83,345.06,7.5,5.3,0.027,1284686.4,1284686.4,25985,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411423,422124.00
04/27/2019 20:30,2,0.303,ACTIVE,213.74,337.24,60.006,1556411404,"201051344000438","174011545737251",29.12,10.00,0,332.43,345.06,8.9,6.7,0.031,1277669.3,1277669.3,26017,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411424,422125.00
04/27/2019 20:30,2,0.295,ACTIVE,213.29,335.74,60.012,1556411404,"201051344001135","174011545737251",28.92,10.30,0,332.13,345.36,8.7,6.5,0.031,1264520.5,1264520.5,25966,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411425,422126.00
04/27/2019 20:30,2,0.297,ACTIVE,213.29,337.24,60.038,1556411404,"201051344000983","174011545737251",28.82,12.30,0,331.23,344.15,8.7,6.5,0.031,1283187.9,1283187.9,17731,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411426,422127.00
04/27/2019 20:30,2,0.266,ACTIVE,213.74,336.64,60.012,1556411404,"201051344001203","174011545737251",29.96,10.30,0,332.13,345.66,8.1,5.9,0.027,1272244.9,1272244.9,26025,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411427,422128.00
04/27/2019 20:30,2,0.273,ACTIVE,213.51,336.34,60.017,1556411404,"201051344001230","174011545737251",28.35,10.00,0,330.93,343.85,7.8,5.7,0.022,1268460.7,1268460.7,25854,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411428,422129.00
04/27/2019 20:30,2,0.293,ACTIVE,213.29,336.94,60.012,1556411404,"201051344000646","174011545737251",28.78,10.00,0,330.93,345.36,8.5,6.3,0.031,1262041.7,1262041.7,25997,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411429,422130.00
04/27/2019 20:30,2,0.281,ACTIVE,213.74,337.54,59.990,1556411404,"201051344000867","174011545737251",28.75,13.30,0,331.83,344.45,8.2,6.0,0.027,1260349.5,1260349.5,49924,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411430,422131.00
04/27/2019 20:30,2,0.285,ACTIVE,213.96,339.95,60.012,1556411404,"201051344000633","174011545737251",29.02,12.30,0,332.73,346.86,8.4,6.2,0.031,1257743.3,1257743.3,50022,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411431,422132.00
04/27/2019 20:30,2,0.301,ACTIVE,213.06,336.64,60.006,1556411404,"201051344000955","174011545737251",29.86,10.00,0,331.23,345.06,9.1,6.9,0.031,1282115.8,1282115.8,26014,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411432,422133.00
04/27/2019 20:30,2,0.285,ACTIVE,213.51,338.14,60.012,1556411404,"201051344000648","174011545737251",29.06,11.30,0,331.83,345.06,8.4,6.2,0.031,1272934.6,1272934.6,49474,0,0,0,L,1122011218,1,121.10,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411433,422134.00
04/27/2019 20:30,2,0.275,ACTIVE,213.74,337.84,59.990,1556411404,"201051344000645","174011545737251",27.81,12.70,0,332.13,345.66,7.8,5.6,0.027,1277844.3,1277844.3,49438,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411434,422135.00
04/27/2019 20:30,2,0.289,ACTIVE,213.29,337.24,60.006,1556411404,"201051344000569","174011545737251",28.77,13.00,0,332.13,345.06,8.4,6.2,0.031,1294005.1,1294005.1,17646,0,0,0,L,1122011218,1,121.10,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411435,422136.00
04/27/2019 20:30,2,0.330,ACTIVE,213.74,341.45,60.006,1556411404,"179051228000119","174011545737251",29.50,15.50,0,333.33,349.26,9.9,7.7,0.031,81127.8,81127.8,17757,0,0,0,L,46974696,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556411436,422137.00
04/27/2019 20:45,2,0.240,ACTIVE,213.51,337.24,60.017,1556412304,"201051344000579","174011545737251",27.89,11.00,0,332.43,342.95,6.8,4.6,0.009,1293861.4,1293861.4,18099,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412306,422138.00
04/27/2019 20:45,2,0.209,ACTIVE,213.51,335.14,60.017,1556412304,"201051344001025","174011545737251",28.05,9.30,0,331.23,341.75,6.0,3.8,0.004,1276251.4,1276251.4,26027,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412307,422139.00
04/27/2019 20:45,2,0.238,ACTIVE,213.74,337.24,60.038,1556412304,"201051344001093","174011545737251",26.46,10.00,0,330.93,342.65,6.4,4.3,0.013,1260007.2,1260007.2,26071,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412308,422140.00
04/27/2019 20:45,2,0.219,ACTIVE,213.51,336.64,60.022,1556412304,"201051344000458","174011545737251",27.15,12.00,0,331.83,343.55,6.0,3.9,0.013,1276915.8,1276915.8,17849,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412308,422141.00
04/27/2019 20:45,2,0.227,ACTIVE,213.51,335.74,60.017,1556412304,"201051344000890","174011545737251",27.57,9.70,0,330.93,341.45,6.3,4.2,0.009,1274738.1,1274738.1,25984,0,0,0,L,1122011218,1,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412309,422142.00
04/27/2019 20:45,2,0.168,ACTIVE,213.29,337.84,60.022,1556412304,"201051344000988","174011545737251",19.16,11.00,0,330.93,344.15,3.3,1.2,0.000,984412.4,984412.4,18175,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412310,422143.00
04/27/2019 20:45,2,0.217,ACTIVE,214.19,336.94,60.043,1556412304,"201051344000582","174011545737251",26.96,9.70,0,332.13,342.35,5.9,3.8,0.013,1253555.4,1253555.4,25958,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412311,422144.00
04/27/2019 20:45,2,0.209,ACTIVE,213.51,337.24,60.017,1556412304,"201051344000868","174011545737251",27.14,11.00,0,332.43,342.95,5.8,3.6,0.009,1262132.5,1262132.5,49896,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412312,422145.00
04/27/2019 20:45,2,0.225,ACTIVE,213.96,338.74,59.980,1556412304,"201051344000576","174011545737251",25.41,11.30,0,333.33,343.85,5.8,3.7,0.009,1280184.3,1280184.3,21941,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412313,422146.00
04/27/2019 20:45,2,0.199,ACTIVE,213.51,336.94,60.022,1556412304,"201051344001158","174011545737251",26.60,10.70,0,331.53,343.55,5.4,3.3,0.004,1256910.7,1256910.7,18161,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412314,422147.00
04/27/2019 20:45,2,0.219,ACTIVE,213.51,336.64,60.043,1556412304,"201051344000917","174011545737251",25.54,10.70,0,329.73,342.95,5.7,3.5,0.004,1270060.7,1270060.7,25876,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412315,422148.00
04/27/2019 20:45,2,0.246,ACTIVE,213.96,336.64,60.017,1556412304,"201051344000417","174011545737251",18.81,9.30,0,328.22,345.06,4.7,2.6,0.004,1018999.7,1018999.7,26023,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412316,422149.00
04/27/2019 20:45,2,0.215,ACTIVE,213.96,337.24,60.022,1556412304,"201051344000685","174011545737251",25.92,9.00,0,332.43,342.35,5.7,3.6,0.009,1276424.9,1276424.9,26045,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412318,422150.00
04/27/2019 20:45,2,0.236,ACTIVE,213.74,336.64,60.012,1556412304,"201051344000651","174011545737251",25.82,9.00,0,332.43,342.05,6.2,4.0,0.013,1269305.0,1269305.0,26008,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412319,422151.00
04/27/2019 20:45,2,0.221,ACTIVE,213.29,336.94,60.043,1556412304,"201051344000594","174011545737251",26.60,11.70,0,330.93,341.75,6.0,3.9,0.009,1281700.9,1281700.9,49891,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412319,422152.00
04/27/2019 20:45,2,0.232,ACTIVE,213.74,337.54,60.033,1556412304,"201051344000469","174011545737251",27.14,11.00,0,330.63,343.25,6.5,4.3,0.009,1261731.0,1261731.0,18136,0,0,0,L,1122011218,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412320,422153.00
04/27/2019 20:45,2,0.229,ACTIVE,213.96,336.94,60.038,1556412304,"201051344000585","174011545737251",26.78,9.30,0,330.63,342.65,6.2,4.1,0.013,1282593.4,1282593.4,26070,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412321,422154.00
04/27/2019 20:45,2,0.203,ACTIVE,214.19,338.14,60.028,1556412304,"201051344000853","174011545737251",26.86,11.30,0,333.03,344.15,5.6,3.4,0.009,1285157.3,1285157.3,17734,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412322,422155.00
04/27/2019 20:45,2,0.193,ACTIVE,213.96,336.94,60.022,1556412304,"201051344001145","174011545737251",25.98,8.50,0,332.43,343.25,5.1,3.0,0.004,1284687.4,1284687.4,25986,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412323,422156.00
04/27/2019 20:45,2,0.236,ACTIVE,213.96,336.34,60.033,1556412304,"201051344000438","174011545737251",26.38,9.00,0,332.13,341.75,6.3,4.2,0.004,1277670.6,1277670.6,26018,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412324,422157.00
04/27/2019 20:45,2,0.211,ACTIVE,213.29,335.14,59.985,1556412304,"201051344001135","174011545737251",27.81,9.70,0,330.93,340.85,6.0,3.8,0.013,1264521.7,1264521.7,25967,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412325,422158.00
04/27/2019 20:45,2,0.209,ACTIVE,213.51,336.94,60.017,1556412304,"201051344000983","174011545737251",28.13,11.30,0,331.53,342.65,6.0,3.8,0.013,1283189.2,1283189.2,17732,0,0,0,L,1122011218,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412326,422159.00
04/27/2019 20:45,2,0.223,ACTIVE,213.96,336.04,60.022,1556412304,"201051344001203","174011545737251",25.66,9.70,0,331.83,342.95,5.8,3.7,0.004,1272246.2,1272246.2,26026,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412327,422160.00
04/27/2019 20:45,2,0.223,ACTIVE,213.74,335.74,60.022,1556412304,"201051344001230","174011545737251",23.89,9.30,0,330.63,340.55,5.4,3.3,0.004,1268461.8,1268461.8,25855,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412328,422161.00
04/27/2019 20:45,2,0.219,ACTIVE,213.51,335.74,59.985,1556412304,"201051344000646","174011545737251",27.47,9.30,0,330.63,342.35,6.1,3.9,0.013,1262042.9,1262042.9,25998,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412329,422162.00
04/27/2019 20:45,2,0.211,ACTIVE,213.96,336.94,59.996,1556412304,"201051344000867","174011545737251",26.30,12.30,0,332.13,342.95,5.7,3.5,0.009,1260350.6,1260350.6,49925,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412330,422163.00
04/27/2019 20:45,2,0.217,ACTIVE,214.19,339.04,60.006,1556412304,"201051344000633","174011545737251",26.90,11.30,0,332.13,345.06,6.0,3.8,0.000,1257744.5,1257744.5,50023,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412331,422164.00
04/27/2019 20:45,2,0.248,ACTIVE,213.29,335.44,60.001,1556412304,"201051344000955","174011545737251",26.46,9.70,0,330.33,340.85,6.7,4.5,0.009,1282117.2,1282117.2,26015,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412332,422165.00
04/27/2019 20:45,2,0.223,ACTIVE,213.74,337.24,60.038,1556412304,"201051344000648","174011545737251",26.90,10.70,0,333.03,342.95,6.1,3.9,0.009,1272935.8,1272935.8,49475,0,0,0,L,1122011218,1,121.10,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412333,422166.00
04/27/2019 20:45,2,0.195,ACTIVE,213.96,337.84,60.028,1556412304,"201051344000645","174011545737251",27.39,11.70,0,332.73,343.25,5.5,3.4,0.004,1277845.3,1277845.3,49439,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412334,422167.00
04/27/2019 20:45,2,0.209,ACTIVE,213.51,336.64,60.006,1556412304,"201051344000569","174011545737251",27.39,12.00,0,331.83,343.85,5.8,3.7,0.009,1294006.3,1294006.3,17647,0,0,0,L,1122011218,1,121.10,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412335,422168.00
04/27/2019 20:45,2,0.240,ACTIVE,213.96,340.25,59.996,1556412304,"179051228000119","174011545737251",29.44,14.70,0,334.24,348.36,7.2,5.0,0.004,81128.1,81128.1,17758,0,0,0,L,46974696,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556412336,422169.00
04/27/2019 21:00,2,0.094,ALERT,213.06,300.87,60.012,1556413204,"201051344000579","174011545737251",23.34,9.70,0,299.07,360.08,2.6,0.6,0.000,1293862.2,1293862.2,18100,0,0,0,L,1122011218,1,121.33,122.46,0100,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1556413207,422170.00
04/27/2019 21:00,2,0.070,ALERT,213.06,298.17,60.022,1556413204,"201051344001025","174011545737251",30.06,8.00,0,297.26,355.58,2.2,0.2,0.000,1276251.9,1276251.9,26028,0,0,0,L,1122011218,1,122.01,121.78,0100,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1556413208,422171.00
04/27/2019 21:00,2,0.115,ALERT,213.06,299.07,60.001,1556413204,"201051344001093","174011545737251",29.26,9.00,0,297.57,339.95,3.4,1.4,0.000,1260007.9,1260007.9,26072,0,0,0,L,1122011218,1,122.23,121.78,0100,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1556413210,422172.00
04/27/2019 21:00,2,0.082,ALERT,213.06,299.37,60.006,1556413204,"201051344000458","174011545737251",29.60,10.30,0,298.47,340.25,2.5,0.5,0.000,1276916.4,1276916.4,17850,0,0,0,L,1122011218,1,121.55,122.68,0100,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1556413212,422173.00
04/27/2019 21:00,2,0.104,ALERT,213.06,299.37,59.980,1556413204,"201051344000890","174011545737251",30.02,8.50,0,298.17,339.04,3.2,1.1,0.000,1274738.8,1274738.8,25985,0,0,0,L,1122011218,1,122.46,121.10,0100,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1556413214,422174.00
04/27/2019 21:00,2,0.053,ALERT,213.06,299.07,59.996,1556413204,"201051344000988","174011545737251",19.54,9.70,0,295.76,342.35,1.1,0.0,0.000,984412.6,984412.6,18176,0,0,0,L,1122011218,1,121.10,122.68,0100,6,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1556413216,422175.00
04/27/2019 21:00,2,0.074,ALERT,213.74,299.67,60.006,1556413204,"201051344000582","174011545737251",29.62,8.50,0,298.47,338.74,2.3,0.3,0.000,1253556.0,1253556.0,25959,0,0,0,L,1122011218,1,122.46,122.23,0100,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1556413218,422176.00
04/27/2019 21:00,2,0.076,ALERT,213.29,300.57,60.006,1556413204,"201051344000868","174011545737251",29.54,9.70,0,298.77,339.95,2.3,0.3,0.000,1262133.0,1262133.0,49897,0,0,0,L,1122011218,1,121.33,122.91,0100,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1556413220,422177.00
04/27/2019 21:00,2,0.076,ALERT,213.74,300.27,60.012,1556413204,"201051344000576","174011545737251",29.14,9.70,0,297.87,340.55,2.3,0.3,0.000,1280184.9,1280184.9,21943,0,0,0,L,1122011218,1,121.55,122.46,0100,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1556413222,422178.00
04/27/2019 21:00,2,0.066,ALERT,213.29,299.37,59.996,1556413204,"201051344001158","174011545737251",26.64,9.30,0,296.96,340.25,1.7,0.0,0.000,1256911.2,1256911.2,18163,0,0,0,L,1122011218,1,121.33,122.46,0100,8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1556413224,422179.00
04/27/2019 21:00,2,0.066,ALERT,213.29,297.87,59.964,1556413204,"201051344000917","174011545737251",29.36,9.30,0,295.16,340.25,2.0,0.0,0.000,1270061.2,1270061.2,25878,0,0,0,L,1122011218,1,122.23,122.01,0100,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1556413227,422180.00
04/27/2019 21:00,2,0.127,ALERT,213.51,298.47,60.001,1556413204,"201051344000417","174011545737251",19.26,7.70,0,296.36,338.74,2.5,0.5,0.000,1019000.1,1019000.1,26025,0,0,0,L,1122011218,1,122.23,121.78,0100,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1556413229,422181.00
04/27/2019 21:00,2,0.061,ALERT,213.51,298.77,60.001,1556413204,"201051344000685","174011545737251",29.60,7.70,0,296.36,339.65,1.8,0.0,0.000,1276425.4,1276425.4,26047,0,0,0,L,1122011218,1,123.14,121.78,0100,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1556413232,422182.00
04/27/2019 21:00,2,0.074,ALERT,213.29,298.17,59.996,1556413204,"201051344000651","174011545737251",29.58,7.30,0,296.36,339.04,2.3,0.3,0.000,1269305.6,1269305.6,26010,0,0,0,L,1122011218,1,122.68,121.55,0100,4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1556413234,422183.00
04/27/2019 21:00,2,0.080,ALERT,213.06,300.57,60.001,1556413204,"201051344000594","174011545737251",29.96,10.00,0,297.57,339.65,2.5,0.4,0.000,1281701.5,1281701.5,49893,0,0,0,L,1122011218,1,121.33,122.23,0100,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1556413237,422184.00
04/27/2019 21:00,2,0.082,ALERT,213.29,299.67,59.996,1556413204,"201051344000469","174011545737251",29.30,9.30,0,296.96,340.85,2.5,0.5,0.000,1261731.7,1261731.7,18138,0,0,0,L,1122011218,1,121.10,122.91,0100,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1556413239,422185.00
04/27/2019 21:00,2,0.078,ALERT,213.51,299.37,60.001,1556413204,"201051344000585","174011545737251",29.74,8.00,0,296.96,356.78,2.4,0.4,0.000,1282594.1,1282594.1,26072,0,0,0,L,1122011218,1,122.01,122.23,0100,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1556413242,422186.00
04/27/2019 21:00,2,0.064,ALERT,213.74,299.67,59.959,1556413204,"201051344000853","174011545737251",30.00,9.70,0,298.17,341.45,2.0,0.0,0.000,1285157.8,1285157.8,17736,0,0,0,L,1122011218,1,122.01,122.91,0100,8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1556413244,422187.00
04/27/2019 21:00,2,0.055,ALERT,213.29,299.07,59.990,1556413204,"201051344001145","174011545737251",29.58,7.30,0,297.57,341.45,1.7,0.0,0.000,1284687.8,1284687.8,25988,0,0,0,L,1122011218,1,122.23,121.78,0100,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1556413247,422188.00
04/27/2019 21:00,2,0.086,ALERT,213.29,299.07,60.038,1556413204,"201051344000438","174011545737251",29.76,7.70,0,297.26,339.95,2.6,0.6,0.000,1277671.3,1277671.3,26020,0,0,0,L,1122011218,1,122.68,121.78,0100,6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1556413249,422189.00
04/27/2019 21:00,2,0.076,ALERT,213.06,299.07,59.990,1556413204,"201051344001135","174011545737251",29.94,8.00,0,297.26,357.08,2.3,0.3,0.000,1264522.3,1264522.3,25969,0,0,0,L,1122011218,1,122.23,121.55,0100,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1556413252,422190.00
04/27/2019 21:00,2,0.082,ALERT,213.29,299.97,59.985,1556413204,"201051344000983","174011545737251",29.64,9.70,0,298.17,359.78,2.5,0.5,0.000,1283189.7,1283189.7,17734,0,0,0,L,1122011218,1,121.55,122.46,0100,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1556413254,422191.00
04/27/2019 21:00,2,0.068,ALERT,213.29,298.77,59.985,1556413204,"201051344001203","174011545737251",29.32,8.50,0,296.96,341.45,2.1,0.1,0.000,1272246.7,1272246.7,26028,0,0,0,L,1122011218,1,122.68,121.55,0100,5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1556413257,422192.00
04/27/2019 21:00,2,0.074,ALERT,213.29,299.37,59.980,1556413204,"201051344001230","174011545737251",29.02,8.00,0,297.57,342.35,2.2,0.2,0.000,1268462.3,1268462.3,25856,0,0,0,L,1122011218,1,122.46,121.55,0100,4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1556413259,422193.00
04/27/2019 21:00,2,0.059,ALERT,212.83,298.77,59.985,1556413204,"201051344000646","174011545737251",29.30,8.00,0,296.66,338.44,1.8,0.0,0.000,1262043.5,1262043.5,25999,0,0,0,L,1122011218,1,122.46,121.55,0100,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1556413260,422194.00
04/27/2019 21:00,2,0.076,ALERT,213.51,299.67,59.975,1556413204,"201051344000867","174011545737251",29.12,10.70,0,297.87,339.95,2.3,0.3,0.000,1260351.1,1260351.1,49926,0,0,0,L,1122011218,1,121.78,122.46,0100,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1556413262,422195.00
04/27/2019 21:00,2,0.072,ALERT,213.96,299.67,59.985,1556413204,"201051344000633","174011545737251",29.46,9.70,0,296.36,341.75,2.2,0.2,0.000,1257745.1,1257745.1,50024,0,0,0,L,1122011218,1,122.01,122.91,0100,8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1556413264,422196.00
04/27/2019 21:00,2,0.092,ALERT,212.83,299.07,59.985,1556413204,"201051344000955","174011545737251",29.62,8.00,0,297.26,338.14,2.8,0.7,0.000,1282117.9,1282117.9,26016,0,0,0,L,1122011218,1,121.78,121.78,0100,5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1556413266,422197.00
