ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 21:00,2,0.082,ALERT,213.29,299.07,59.985,1556413204,"201051344000648","174011545737251",29.60,9.00,0,297.57,340.25,2.5,0.5,0.000,1272936.4,1272936.4,49476,0,0,0,L,1122011218,1,121.10,122.91,0100,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1556413268,422198.00
04/27/2019 21:00,2,0.053,ALERT,213.51,299.67,60.022,1556413204,"201051344000645","174011545737251",29.76,10.30,0,298.17,340.25,1.6,0.0,0.000,1277845.8,1277845.8,49440,0,0,0,L,1122011218,1,121.78,122.68,0100,6,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1556413270,422199.00
04/27/2019 21:00,2,0.078,ALERT,213.06,300.27,59.985,1556413204,"201051344000569","174011545737251",29.88,10.00,0,299.07,339.65,2.4,0.4,0.000,1294006.9,1294006.9,17648,0,0,0,L,1122011218,1,121.10,122.68,0100,6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1556413271,422200.00
04/27/2019 21:00,2,0.125,ALERT,213.29,299.07,59.927,1556413204,"179051228000119","174011545737251",29.30,12.70,0,296.96,342.95,3.8,1.7,0.000,81129.0,81129.0,17759,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556413273,422201.00
04/27/2019 21:15,2,0.000,ALERT,213.06,299.97,60.017,1556414104,"201051344000579","174011545737251",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,1293862.2,1293862.2,18102,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1556414107,422202.00
04/27/2019 21:15,2,0.000,ALERT,212.83,297.87,60.001,1556414104,"201051344001025","174011545737251",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,1276252.0,1276252.0,26030,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1556414108,422203.00
04/27/2019 21:15,2,0.000,ALERT,213.06,298.17,60.012,1556414104,"201051344001093","174011545737251",0.00,7.30,0,297.26,300.27,0.0,0.0,0.000,1260008.0,1260008.0,26074,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1556414110,422204.00
04/27/2019 21:15,2,0.000,ALERT,213.06,299.67,60.006,1556414104,"201051344000458","174011545737251",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,1276916.4,1276916.4,17852,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1556414112,422205.00
04/27/2019 21:15,2,0.000,ALERT,212.83,298.77,60.038,1556414104,"201051344000890","174011545737251",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,1274738.9,1274738.9,25987,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1556414114,422206.00
04/27/2019 21:15,2,0.000,ALERT,212.83,299.37,60.006,1556414104,"201051344000988","174011545737251",0.00,7.30,0,294.56,301.17,0.0,0.0,0.000,984412.6,984412.6,18178,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1556414116,422207.00
04/27/2019 21:15,2,0.000,ALERT,213.51,299.37,60.017,1556414104,"201051344000582","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1253556.0,1253556.0,25961,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1556414118,422208.00
04/27/2019 21:15,2,0.000,ALERT,213.06,300.27,60.028,1556414104,"201051344000868","174011545737251",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,1262133.1,1262133.1,49899,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1556414120,422209.00
04/27/2019 21:15,2,0.000,ALERT,213.51,299.97,60.001,1556414104,"201051344000576","174011545737251",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,1280184.9,1280184.9,21945,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1556414121,422210.00
04/27/2019 21:15,2,0.000,ALERT,213.06,299.67,60.001,1556414104,"201051344001158","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1256911.2,1256911.2,18165,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1556414123,422211.00
04/27/2019 21:15,2,0.000,ALERT,213.29,298.17,60.017,1556414104,"201051344000917","174011545737251",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,1270061.2,1270061.2,25880,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1556414125,422212.00
04/27/2019 21:15,2,0.000,ALERT,213.06,297.87,59.975,1556414104,"201051344000417","174011545737251",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,1019000.2,1019000.2,26027,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1556414127,422213.00
04/27/2019 21:15,2,0.000,ALERT,213.29,298.47,60.012,1556414104,"201051344000685","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1276425.4,1276425.4,26049,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1556414129,422214.00
04/27/2019 21:15,2,0.000,ALERT,213.06,297.57,60.006,1556414104,"201051344000651","174011545737251",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,1269305.6,1269305.6,26012,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1556414130,422215.00
04/27/2019 21:15,2,0.000,ALERT,212.61,299.97,59.969,1556414104,"201051344000594","174011545737251",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,1281701.5,1281701.5,49895,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1556414132,422216.00
04/27/2019 21:15,2,0.000,ALERT,213.06,299.37,60.022,1556414104,"201051344000469","174011545737251",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,1261731.7,1261731.7,18140,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1556414134,422217.00
04/27/2019 21:15,2,0.000,ALERT,213.06,298.77,60.001,1556414104,"201051344000585","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1282594.1,1282594.1,26074,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1556414136,422218.00
04/27/2019 21:15,2,0.000,ALERT,213.51,299.67,60.028,1556414104,"201051344000853","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1285157.8,1285157.8,17738,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1556414138,422219.00
04/27/2019 21:15,2,0.000,ALERT,213.29,298.77,60.006,1556414104,"201051344001145","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1284687.8,1284687.8,25990,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1556414140,422220.00
04/27/2019 21:15,2,0.000,ALERT,213.29,298.77,60.006,1556414104,"201051344000438","174011545737251",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,1277671.3,1277671.3,26022,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1556414142,422221.00
04/27/2019 21:15,2,0.000,ALERT,212.83,298.77,60.001,1556414104,"201051344001135","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1264522.3,1264522.3,25971,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1556414143,422222.00
04/27/2019 21:15,2,0.000,ALERT,213.06,299.97,59.996,1556414104,"201051344000983","174011545737251",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,1283189.8,1283189.8,17736,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1556414145,422223.00
04/27/2019 21:15,2,0.000,ALERT,213.06,298.47,60.006,1556414104,"201051344001203","174011545737251",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,1272246.7,1272246.7,26030,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1556414147,422224.00
04/27/2019 21:15,2,0.000,ALERT,212.83,298.77,60.012,1556414104,"201051344001230","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1268462.3,1268462.3,25859,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1556414149,422225.00
04/27/2019 21:15,2,0.000,ALERT,212.61,298.17,60.001,1556414104,"201051344000646","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1262043.5,1262043.5,26002,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1556414152,422226.00
04/27/2019 21:15,2,0.000,ALERT,213.29,299.67,60.012,1556414104,"201051344000867","174011545737251",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,1260351.2,1260351.2,49928,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1556414154,422227.00
04/27/2019 21:15,2,0.000,ALERT,213.74,299.67,60.006,1556414104,"201051344000633","174011545737251",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,1257745.1,1257745.1,50026,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1556414155,422228.00
04/27/2019 21:15,2,0.000,ALERT,212.61,298.47,60.001,1556414104,"201051344000955","174011545737251",0.00,6.70,0,296.96,300.27,0.0,0.0,0.000,1282118.0,1282118.0,26018,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1556414157,422229.00
04/27/2019 21:15,2,0.000,ALERT,213.06,299.07,60.001,1556414104,"201051344000648","174011545737251",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,1272936.5,1272936.5,49478,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1556414159,422230.00
04/27/2019 21:15,2,0.000,ALERT,213.51,299.67,60.022,1556414104,"201051344000645","174011545737251",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,1277845.8,1277845.8,49442,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1556414161,422231.00
04/27/2019 21:15,2,0.000,ALERT,213.06,300.27,60.001,1556414104,"201051344000569","174011545737251",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,1294006.9,1294006.9,17650,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1556414163,422232.00
04/27/2019 21:15,2,0.000,ALERT,213.29,299.37,60.006,1556414104,"179051228000119","174011545737251",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,81129.1,81129.1,17761,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556414165,422233.00
04/27/2019 21:30,2,0.000,ALERT,212.61,299.67,60.001,1556415004,"201051344000579","174011545737251",0.00,6.30,0,286.74,301.77,0.0,0.0,0.000,1293862.2,1293862.2,18104,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415006,422234.00
04/27/2019 21:30,2,0.000,ALERT,212.61,297.57,60.006,1556415004,"201051344001025","174011545737251",0.00,5.00,0,285.24,300.57,0.0,0.0,0.000,1276252.0,1276252.0,26032,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415008,422235.00
04/27/2019 21:30,2,0.000,ALERT,212.61,298.47,59.969,1556415004,"201051344001093","174011545737251",0.00,6.30,0,285.24,299.97,0.0,0.0,0.000,1260008.0,1260008.0,26076,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415009,422236.00
04/27/2019 21:30,2,0.000,ALERT,212.38,299.07,60.049,1556415004,"201051344000458","174011545737251",0.00,7.30,0,285.84,301.77,0.0,0.0,0.000,1276916.4,1276916.4,17854,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415011,422237.00
04/27/2019 21:30,2,0.000,ALERT,212.61,298.77,60.006,1556415004,"201051344000890","174011545737251",0.00,6.30,0,285.84,300.87,0.0,0.0,0.000,1274738.9,1274738.9,25989,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415013,422238.00
04/27/2019 21:30,2,0.000,ALERT,212.61,299.07,60.006,1556415004,"201051344000988","174011545737251",0.00,6.30,0,283.44,300.87,0.0,0.0,0.000,984412.6,984412.6,18180,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415015,422239.00
04/27/2019 21:30,2,0.000,ALERT,213.06,299.07,60.006,1556415004,"201051344000582","174011545737251",0.00,5.50,0,286.14,300.57,0.0,0.0,0.000,1253556.0,1253556.0,25963,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415017,422240.00
04/27/2019 21:30,2,0.000,ALERT,212.61,299.97,60.017,1556415004,"201051344000868","174011545737251",0.00,6.30,0,286.74,302.07,0.0,0.0,0.000,1262133.1,1262133.1,49901,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415019,422241.00
04/27/2019 21:30,2,0.000,ALERT,213.06,299.97,60.012,1556415004,"201051344000576","174011545737251",0.00,6.30,0,285.84,301.47,0.0,0.0,0.000,1280184.9,1280184.9,21947,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415021,422242.00
04/27/2019 21:30,2,0.000,ALERT,212.83,299.07,60.033,1556415004,"201051344001158","174011545737251",0.00,5.50,0,285.24,300.87,0.0,0.0,0.000,1256911.2,1256911.2,18167,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415023,422243.00
04/27/2019 21:30,2,0.000,ALERT,212.83,297.87,60.012,1556415004,"201051344000917","174011545737251",0.00,6.70,0,284.04,299.37,0.0,0.0,0.000,1270061.2,1270061.2,25882,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415024,422244.00
04/27/2019 21:30,2,0.000,ALERT,212.83,297.57,60.012,1556415004,"201051344000417","174011545737251",0.00,6.00,0,284.94,299.37,0.0,0.0,0.000,1019000.2,1019000.2,26029,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415026,422245.00
04/27/2019 21:30,2,0.000,ALERT,212.83,298.17,60.017,1556415004,"201051344000685","174011545737251",0.00,5.50,0,285.24,299.97,0.0,0.0,0.000,1276425.4,1276425.4,26051,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415028,422246.00
04/27/2019 21:30,2,0.000,ALERT,212.83,297.57,60.017,1556415004,"201051344000651","174011545737251",0.00,4.50,0,284.94,299.67,0.0,0.0,0.000,1269305.6,1269305.6,26014,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415030,422247.00
04/27/2019 21:30,2,0.000,ALERT,212.38,300.27,60.033,1556415004,"201051344000594","174011545737251",0.00,6.70,0,285.84,301.77,0.0,0.0,0.000,1281701.5,1281701.5,49897,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415032,422248.00
04/27/2019 21:30,2,0.000,ALERT,212.83,299.07,60.022,1556415004,"201051344000469","174011545737251",0.00,5.50,0,285.24,301.17,0.0,0.0,0.000,1261731.7,1261731.7,18142,0,0,0,L,1122011218,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415034,422249.00
04/27/2019 21:30,2,0.000,ALERT,212.83,298.47,59.990,1556415004,"201051344000585","174011545737251",0.00,6.00,0,284.94,300.27,0.0,0.0,0.000,1282594.1,1282594.1,26076,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415035,422250.00
04/27/2019 21:30,2,0.000,ALERT,213.29,299.07,60.022,1556415004,"201051344000853","174011545737251",0.00,5.50,0,285.84,301.47,0.0,0.0,0.000,1285157.8,1285157.8,17740,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415037,422251.00
04/27/2019 21:30,2,0.000,ALERT,213.06,298.47,60.022,1556415004,"201051344001145","174011545737251",0.00,5.00,0,285.84,300.87,0.0,0.0,0.000,1284687.8,1284687.8,25992,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415039,422252.00
04/27/2019 21:30,2,0.000,ALERT,212.83,298.47,60.022,1556415004,"201051344000438","174011545737251",0.00,5.00,0,285.54,300.57,0.0,0.0,0.000,1277671.3,1277671.3,26024,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415041,422253.00
04/27/2019 21:30,2,0.000,ALERT,212.38,298.47,60.059,1556415004,"201051344001135","174011545737251",0.00,5.50,0,285.54,300.87,0.0,0.0,0.000,1264522.3,1264522.3,25973,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415043,422254.00
04/27/2019 21:30,2,0.000,ALERT,212.83,299.67,60.022,1556415004,"201051344000983","174011545737251",0.00,6.30,0,286.14,301.77,0.0,0.0,0.000,1283189.8,1283189.8,17738,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415045,422255.00
04/27/2019 21:30,2,0.000,ALERT,212.83,298.17,60.017,1556415004,"201051344001203","174011545737251",0.00,6.00,0,285.24,301.77,0.0,0.0,0.000,1272246.7,1272246.7,26032,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415046,422256.00
04/27/2019 21:30,2,0.000,ALERT,212.83,298.77,60.017,1556415004,"201051344001230","174011545737251",0.00,5.50,0,285.54,300.27,0.0,0.0,0.000,1268462.3,1268462.3,25861,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415048,422257.00
04/27/2019 21:30,2,0.000,ALERT,212.38,298.17,60.012,1556415004,"201051344000646","174011545737251",0.00,5.50,0,284.64,299.67,0.0,0.0,0.000,1262043.5,1262043.5,26004,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415050,422258.00
04/27/2019 21:30,2,0.000,ALERT,212.83,299.07,59.980,1556415004,"201051344000867","174011545737251",0.00,7.00,0,285.54,301.77,0.0,0.0,0.000,1260351.2,1260351.2,49930,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415052,422259.00
04/27/2019 21:30,2,0.000,ALERT,213.29,298.77,60.017,1556415004,"201051344000633","174011545737251",0.00,6.30,0,284.04,300.87,0.0,0.0,0.000,1257745.1,1257745.1,50028,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415054,422260.00
04/27/2019 21:30,2,0.000,ALERT,212.38,298.47,60.012,1556415004,"201051344000955","174011545737251",0.00,5.50,0,285.24,299.97,0.0,0.0,0.000,1282118.0,1282118.0,26020,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415056,422261.00
04/27/2019 21:30,2,0.000,ALERT,212.83,298.47,60.012,1556415004,"201051344000648","174011545737251",0.00,5.50,0,284.94,301.17,0.0,0.0,0.000,1272936.5,1272936.5,49480,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415057,422262.00
04/27/2019 21:30,2,0.000,ALERT,213.06,299.07,60.017,1556415004,"201051344000645","174011545737251",0.00,7.00,0,285.84,301.17,0.0,0.0,0.000,1277845.8,1277845.8,49444,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415059,422263.00
04/27/2019 21:30,2,0.000,ALERT,212.83,299.97,59.996,1556415004,"201051344000569","174011545737251",0.00,6.30,0,286.44,302.07,0.0,0.0,0.000,1294006.9,1294006.9,17652,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415061,422264.00
04/27/2019 21:30,2,0.000,ALERT,213.06,299.07,60.022,1556415004,"179051228000119","174011545737251",0.00,8.50,0,284.94,301.17,0.0,0.0,0.000,81129.1,81129.1,17763,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556415063,422265.00
04/27/2019 21:45,2,0.000,ALERT,212.61,299.97,60.022,1556415905,"201051344000579","174011545737251",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,1293862.2,1293862.2,18107,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415907,422266.00
04/27/2019 21:45,2,0.000,ALERT,212.38,298.17,60.038,1556415905,"201051344001025","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1276252.0,1276252.0,26035,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415910,422267.00
04/27/2019 21:45,2,0.000,ALERT,212.38,298.77,60.043,1556415905,"201051344001093","174011545737251",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,1260008.0,1260008.0,26079,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415912,422268.00
04/27/2019 21:45,2,0.000,ALERT,212.61,299.67,60.065,1556415905,"201051344000458","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1276916.4,1276916.4,17857,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415914,422269.00
04/27/2019 21:45,2,0.000,ALERT,212.38,299.07,60.043,1556415905,"201051344000890","174011545737251",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,1274738.9,1274738.9,25992,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415917,422270.00
04/27/2019 21:45,2,0.000,ALERT,212.61,299.67,60.038,1556415905,"201051344000988","174011545737251",0.00,5.00,0,295.16,300.87,0.0,0.0,0.000,984412.6,984412.6,18183,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415920,422271.00
04/27/2019 21:45,2,0.000,ALERT,213.06,299.97,60.049,1556415905,"201051344000582","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1253556.0,1253556.0,25966,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415922,422272.00
04/27/2019 21:45,2,0.000,ALERT,212.61,300.27,60.043,1556415905,"201051344000868","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1262133.1,1262133.1,49904,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415925,422273.00
04/27/2019 21:45,2,0.000,ALERT,213.06,300.27,60.059,1556415905,"201051344000576","174011545737251",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,1280184.9,1280184.9,21949,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415926,422274.00
04/27/2019 21:45,2,0.000,ALERT,212.83,299.67,60.043,1556415905,"201051344001158","174011545737251",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,1256911.2,1256911.2,18169,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415928,422275.00
04/27/2019 21:45,2,0.000,ALERT,212.83,298.47,60.038,1556415905,"201051344000917","174011545737251",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,1270061.2,1270061.2,25884,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415930,422276.00
04/27/2019 21:45,2,0.000,ALERT,212.83,298.47,60.038,1556415905,"201051344000417","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1019000.2,1019000.2,26031,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415932,422277.00
04/27/2019 21:45,2,0.000,ALERT,213.06,299.07,60.049,1556415905,"201051344000685","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1276425.4,1276425.4,26053,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415934,422278.00
04/27/2019 21:45,2,0.000,ALERT,212.83,298.17,60.038,1556415905,"201051344000651","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1269305.6,1269305.6,26016,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415936,422279.00
04/27/2019 21:45,2,0.000,ALERT,212.38,300.27,60.049,1556415905,"201051344000594","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,1281701.5,1281701.5,49899,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415938,422280.00
04/27/2019 21:45,2,0.000,ALERT,212.83,299.67,60.033,1556415905,"201051344000469","174011545737251",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,1261731.7,1261731.7,18144,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415939,422281.00
04/27/2019 21:45,2,0.000,ALERT,212.83,299.37,60.022,1556415905,"201051344000585","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1282594.1,1282594.1,26078,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415941,422282.00
04/27/2019 21:45,2,0.000,ALERT,213.29,299.67,60.022,1556415905,"201051344000853","174011545737251",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,1285157.8,1285157.8,17742,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415943,422283.00
04/27/2019 21:45,2,0.000,ALERT,212.83,299.37,60.022,1556415905,"201051344001145","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1284687.8,1284687.8,25994,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415945,422284.00
04/27/2019 21:45,2,0.000,ALERT,212.83,299.07,60.022,1556415905,"201051344000438","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1277671.3,1277671.3,26026,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415947,422285.00
04/27/2019 21:45,2,0.000,ALERT,212.38,298.77,60.012,1556415905,"201051344001135","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1264522.3,1264522.3,25975,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415949,422286.00
04/27/2019 21:45,2,0.000,ALERT,212.83,300.27,60.022,1556415905,"201051344000983","174011545737251",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,1283189.8,1283189.8,17740,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415951,422287.00
04/27/2019 21:45,2,0.000,ALERT,212.83,298.77,60.012,1556415905,"201051344001203","174011545737251",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,1272246.7,1272246.7,26034,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415952,422288.00
04/27/2019 21:45,2,0.000,ALERT,212.61,299.37,60.022,1556415905,"201051344001230","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1268462.3,1268462.3,25863,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415954,422289.00
04/27/2019 21:45,2,0.000,ALERT,212.38,298.77,60.006,1556415905,"201051344000646","174011545737251",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,1262043.5,1262043.5,26006,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415956,422290.00
04/27/2019 21:45,2,0.000,ALERT,213.06,299.97,60.017,1556415905,"201051344000867","174011545737251",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,1260351.2,1260351.2,49933,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415959,422291.00
04/27/2019 21:45,2,0.000,ALERT,213.51,299.67,60.012,1556415905,"201051344000633","174011545737251",0.00,5.00,0,295.16,300.87,0.0,0.0,0.000,1257745.1,1257745.1,50031,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415961,422292.00
04/27/2019 21:45,2,0.000,ALERT,212.16,299.37,60.006,1556415905,"201051344000955","174011545737251",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,1282118.0,1282118.0,26023,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415964,422293.00
04/27/2019 21:45,2,0.000,ALERT,213.06,299.37,60.017,1556415905,"201051344000648","174011545737251",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,1272936.5,1272936.5,49483,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415966,422294.00
04/27/2019 21:45,2,0.000,ALERT,213.29,299.67,60.017,1556415905,"201051344000645","174011545737251",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,1277845.8,1277845.8,49447,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556415969,422295.00
04/27/2019 21:45,2,0.000,ALERT,212.83,300.87,60.012,1556415905,"201051344000569","174011545737251",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,1294006.9,1294006.9,17654,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556415970,422296.00
04/27/2019 21:45,2,0.000,ALERT,213.06,299.67,60.017,1556415905,"179051228000119","174011545737251",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,81129.1,81129.1,17765,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556415972,422297.00
04/27/2019 22:00,2,0.000,ALERT,213.06,300.57,60.012,1556416804,"201051344000579","174011545737251",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,1293862.2,1293862.2,18109,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556416806,422298.00
04/27/2019 22:00,2,0.000,ALERT,212.83,298.77,60.012,1556416804,"201051344001025","174011545737251",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,1276252.0,1276252.0,26037,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416808,422299.00
04/27/2019 22:00,2,0.000,ALERT,212.83,299.37,59.969,1556416804,"201051344001093","174011545737251",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,1260008.0,1260008.0,26081,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416810,422300.00
04/27/2019 22:00,2,0.000,ALERT,212.83,299.97,60.012,1556416804,"201051344000458","174011545737251",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,1276916.4,1276916.4,17859,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416812,422301.00
04/27/2019 22:00,2,0.000,ALERT,212.83,299.67,60.049,1556416804,"201051344000890","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1274738.9,1274738.9,25994,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556416813,422302.00
04/27/2019 22:00,2,0.000,ALERT,212.83,299.67,60.012,1556416804,"201051344000988","174011545737251",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,984412.6,984412.6,18185,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416815,422303.00
04/27/2019 22:00,2,0.000,ALERT,213.29,299.97,60.001,1556416804,"201051344000582","174011545737251",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,1253556.0,1253556.0,25968,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416817,422304.00
04/27/2019 22:00,2,0.000,ALERT,213.06,300.57,60.012,1556416804,"201051344000868","174011545737251",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,1262133.1,1262133.1,49906,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416819,422305.00
04/27/2019 22:00,2,0.000,ALERT,213.51,300.27,60.006,1556416804,"201051344000576","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1280184.9,1280184.9,21951,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416821,422306.00
04/27/2019 22:00,2,0.000,ALERT,213.06,299.67,60.022,1556416804,"201051344001158","174011545737251",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,1256911.2,1256911.2,18171,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416823,422307.00
04/27/2019 22:00,2,0.000,ALERT,213.06,298.77,60.001,1556416804,"201051344000917","174011545737251",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,1270061.2,1270061.2,25886,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556416825,422308.00
04/27/2019 22:00,2,0.000,ALERT,213.29,298.77,60.006,1556416804,"201051344000417","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1019000.2,1019000.2,26033,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416826,422309.00
04/27/2019 22:00,2,0.000,ALERT,213.29,299.37,60.006,1556416804,"201051344000685","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1276425.4,1276425.4,26055,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416828,422310.00
04/27/2019 22:00,2,0.000,ALERT,213.06,298.47,60.006,1556416804,"201051344000651","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1269305.6,1269305.6,26018,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556416830,422311.00
04/27/2019 22:00,2,0.000,ALERT,212.83,300.27,59.996,1556416804,"201051344000594","174011545737251",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,1281701.5,1281701.5,49901,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556416832,422312.00
04/27/2019 22:00,2,0.000,ALERT,213.06,299.67,60.001,1556416804,"201051344000469","174011545737251",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,1261731.7,1261731.7,18146,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416834,422313.00
04/27/2019 22:00,2,0.000,ALERT,213.06,299.37,60.017,1556416804,"201051344000585","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1282594.1,1282594.1,26080,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416836,422314.00
04/27/2019 22:00,2,0.000,ALERT,213.51,299.67,60.001,1556416804,"201051344000853","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1285157.8,1285157.8,17744,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416837,422315.00
04/27/2019 22:00,2,0.000,ALERT,213.06,299.37,60.006,1556416804,"201051344001145","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1284687.8,1284687.8,25996,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556416839,422316.00
04/27/2019 22:00,2,0.000,ALERT,213.06,299.37,60.006,1556416804,"201051344000438","174011545737251",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,1277671.3,1277671.3,26028,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556416841,422317.00
04/27/2019 22:00,2,0.000,ALERT,212.61,299.37,60.006,1556416804,"201051344001135","174011545737251",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,1264522.3,1264522.3,25977,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416843,422318.00
04/27/2019 22:00,2,0.000,ALERT,212.83,299.97,60.012,1556416804,"201051344000983","174011545737251",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,1283189.8,1283189.8,17742,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416845,422319.00
04/27/2019 22:00,2,0.000,ALERT,213.06,299.07,60.022,1556416804,"201051344001203","174011545737251",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,1272246.7,1272246.7,26036,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416847,422320.00
04/27/2019 22:00,2,0.000,ALERT,212.83,299.67,60.017,1556416804,"201051344001230","174011545737251",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,1268462.3,1268462.3,25865,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416848,422321.00
04/27/2019 22:00,2,0.000,ALERT,212.61,299.07,60.012,1556416804,"201051344000646","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1262043.5,1262043.5,26008,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556416850,422322.00
04/27/2019 22:00,2,0.000,ALERT,213.06,299.37,60.033,1556416804,"201051344000867","174011545737251",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,1260351.2,1260351.2,49935,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556416852,422323.00
04/27/2019 22:00,2,0.000,ALERT,213.51,299.37,60.054,1556416804,"201051344000633","174011545737251",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,1257745.1,1257745.1,50033,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416854,422324.00
04/27/2019 22:00,2,0.000,ALERT,212.61,299.37,60.028,1556416804,"201051344000955","174011545737251",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,1282118.0,1282118.0,26025,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416856,422325.00
04/27/2019 22:00,2,0.000,ALERT,213.06,299.07,59.980,1556416804,"201051344000648","174011545737251",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,1272936.5,1272936.5,49485,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556416857,422326.00
04/27/2019 22:00,2,0.000,ALERT,213.51,299.67,60.022,1556416804,"201051344000645","174011545737251",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,1277845.8,1277845.8,49449,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416859,422327.00
04/27/2019 22:00,2,0.000,ALERT,213.06,300.27,60.033,1556416804,"201051344000569","174011545737251",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,1294006.9,1294006.9,17656,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556416861,422328.00
04/27/2019 22:00,2,0.000,ALERT,213.29,299.37,60.022,1556416804,"179051228000119","174011545737251",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,81129.1,81129.1,17767,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556416863,422329.00
04/27/2019 22:15,2,0.000,ALERT,213.06,300.57,60.028,1556417704,"201051344000579","174011545737251",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,1293862.2,1293862.2,18111,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556417706,422330.00
04/27/2019 22:15,2,0.000,ALERT,213.06,298.47,60.081,1556417704,"201051344001025","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1276252.0,1276252.0,26039,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417708,422331.00
04/27/2019 22:15,2,0.000,ALERT,213.51,299.37,60.022,1556417704,"201051344001093","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1260008.0,1260008.0,26083,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556417710,422332.00
04/27/2019 22:15,2,0.000,ALERT,213.06,299.97,60.022,1556417704,"201051344000458","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1276916.4,1276916.4,17861,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417712,422333.00
04/27/2019 22:15,2,0.000,ALERT,213.29,299.97,60.012,1556417704,"201051344000890","174011545737251",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,1274738.9,1274738.9,25996,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417714,422334.00
04/27/2019 22:15,2,0.000,ALERT,213.06,299.97,60.006,1556417704,"201051344000988","174011545737251",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,984412.6,984412.6,18187,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417716,422335.00
04/27/2019 22:15,2,0.000,ALERT,213.96,300.27,60.022,1556417704,"201051344000582","174011545737251",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,1253556.0,1253556.0,25970,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417718,422336.00
04/27/2019 22:15,2,0.000,ALERT,213.29,300.57,60.028,1556417704,"201051344000868","174011545737251",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,1262133.1,1262133.1,49908,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417719,422337.00
04/27/2019 22:15,2,0.000,ALERT,213.74,300.57,60.022,1556417704,"201051344000576","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1280184.9,1280184.9,21953,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417721,422338.00
04/27/2019 22:15,2,0.000,ALERT,213.29,299.97,60.065,1556417704,"201051344001158","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1256911.2,1256911.2,18173,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417723,422339.00
04/27/2019 22:15,2,0.000,ALERT,213.51,298.77,60.059,1556417704,"201051344000917","174011545737251",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,1270061.2,1270061.2,25888,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417725,422340.00
04/27/2019 22:15,2,0.000,ALERT,213.29,298.47,60.022,1556417704,"201051344000417","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1019000.2,1019000.2,26035,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417727,422341.00
