ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 22:15,2,0.000,ALERT,213.51,299.07,60.022,1556417704,"201051344000685","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1276425.4,1276425.4,26057,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417729,422342.00
04/27/2019 22:15,2,0.000,ALERT,213.51,298.47,60.033,1556417704,"201051344000651","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1269305.6,1269305.6,26020,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556417730,422343.00
04/27/2019 22:15,2,0.000,ALERT,212.83,300.27,60.022,1556417704,"201051344000594","174011545737251",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,1281701.5,1281701.5,49903,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417732,422344.00
04/27/2019 22:15,2,0.000,ALERT,213.29,299.97,59.996,1556417704,"201051344000469","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1261731.7,1261731.7,18148,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417734,422345.00
04/27/2019 22:15,2,0.000,ALERT,213.51,299.37,60.028,1556417704,"201051344000585","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1282594.1,1282594.1,26082,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417736,422346.00
04/27/2019 22:15,2,0.000,ALERT,213.74,299.97,60.033,1556417704,"201051344000853","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1285157.8,1285157.8,17746,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556417738,422347.00
04/27/2019 22:15,2,0.000,ALERT,213.51,299.37,60.028,1556417704,"201051344001145","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1284687.8,1284687.8,25998,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417740,422348.00
04/27/2019 22:15,2,0.000,ALERT,213.29,299.07,60.012,1556417704,"201051344000438","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1277671.3,1277671.3,26030,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417742,422349.00
04/27/2019 22:15,2,0.000,ALERT,213.06,299.07,60.022,1556417704,"201051344001135","174011545737251",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,1264522.3,1264522.3,25979,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417744,422350.00
04/27/2019 22:15,2,0.000,ALERT,213.29,300.27,60.022,1556417704,"201051344000983","174011545737251",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,1283189.8,1283189.8,17744,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417745,422351.00
04/27/2019 22:15,2,0.000,ALERT,213.29,298.77,60.017,1556417704,"201051344001203","174011545737251",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,1272246.7,1272246.7,26038,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556417747,422352.00
04/27/2019 22:15,2,0.000,ALERT,213.06,299.37,59.985,1556417704,"201051344001230","174011545737251",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,1268462.3,1268462.3,25867,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417749,422353.00
04/27/2019 22:15,2,0.000,ALERT,212.83,299.07,59.985,1556417704,"201051344000646","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1262043.5,1262043.5,26010,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417751,422354.00
04/27/2019 22:15,2,0.000,ALERT,213.51,299.97,60.017,1556417704,"201051344000867","174011545737251",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,1260351.2,1260351.2,49937,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417753,422355.00
04/27/2019 22:15,2,0.000,ALERT,213.96,299.67,60.012,1556417704,"201051344000633","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1257745.1,1257745.1,50035,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417755,422356.00
04/27/2019 22:15,2,0.000,ALERT,213.06,299.37,59.990,1556417704,"201051344000955","174011545737251",0.00,3.30,0,297.57,300.57,0.0,0.0,0.000,1282118.0,1282118.0,26027,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417756,422357.00
04/27/2019 22:15,2,0.000,ALERT,213.29,299.37,60.017,1556417704,"201051344000648","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1272936.5,1272936.5,49487,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417758,422358.00
04/27/2019 22:15,2,0.000,ALERT,213.51,299.97,60.022,1556417704,"201051344000645","174011545737251",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,1277845.8,1277845.8,49451,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417760,422359.00
04/27/2019 22:15,2,0.000,ALERT,213.29,300.87,60.017,1556417704,"201051344000569","174011545737251",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,1294006.9,1294006.9,17658,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556417762,422360.00
04/27/2019 22:15,2,0.000,ALERT,213.51,299.97,59.985,1556417704,"179051228000119","174011545737251",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,81129.1,81129.1,17769,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556417764,422361.00
04/27/2019 22:30,2,0.000,ALERT,212.83,300.27,60.022,1556418605,"201051344000579","174011545737251",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,1293862.2,1293862.2,18113,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418607,422362.00
04/27/2019 22:30,2,0.000,ALERT,212.61,298.77,60.028,1556418605,"201051344001025","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,1276252.0,1276252.0,26041,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418609,422363.00
04/27/2019 22:30,2,0.000,ALERT,212.83,299.07,60.070,1556418605,"201051344001093","174011545737251",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,1260008.0,1260008.0,26085,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418610,422364.00
04/27/2019 22:30,2,0.000,ALERT,212.61,299.67,60.070,1556418605,"201051344000458","174011545737251",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,1276916.4,1276916.4,17863,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418612,422365.00
04/27/2019 22:30,2,0.000,ALERT,212.61,299.67,60.038,1556418605,"201051344000890","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1274738.9,1274738.9,25998,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556418614,422366.00
04/27/2019 22:30,2,0.000,ALERT,212.61,299.67,60.022,1556418605,"201051344000988","174011545737251",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,984412.6,984412.6,18189,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418616,422367.00
04/27/2019 22:30,2,0.000,ALERT,213.29,300.27,60.038,1556418605,"201051344000582","174011545737251",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,1253556.0,1253556.0,25972,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418618,422368.00
04/27/2019 22:30,2,0.000,ALERT,212.83,300.57,60.033,1556418605,"201051344000868","174011545737251",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,1262133.1,1262133.1,49910,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556418620,422369.00
04/27/2019 22:30,2,0.000,ALERT,213.29,300.57,60.028,1556418605,"201051344000576","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1280184.9,1280184.9,21955,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418622,422370.00
04/27/2019 22:30,2,0.000,ALERT,213.06,299.67,60.028,1556418605,"201051344001158","174011545737251",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,1256911.2,1256911.2,18175,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556418624,422371.00
04/27/2019 22:30,2,0.000,ALERT,212.83,298.77,60.028,1556418605,"201051344000917","174011545737251",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,1270061.2,1270061.2,25890,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418625,422372.00
04/27/2019 22:30,2,0.000,ALERT,212.83,298.47,60.017,1556418605,"201051344000417","174011545737251",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,1019000.2,1019000.2,26037,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418627,422373.00
04/27/2019 22:30,2,0.000,ALERT,213.06,299.37,60.028,1556418605,"201051344000685","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1276425.4,1276425.4,26059,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418629,422374.00
04/27/2019 22:30,2,0.000,ALERT,212.83,298.17,60.033,1556418605,"201051344000651","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1269305.6,1269305.6,26022,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556418631,422375.00
04/27/2019 22:30,2,0.000,ALERT,212.61,300.87,59.996,1556418605,"201051344000594","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1281701.5,1281701.5,49905,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418633,422376.00
04/27/2019 22:30,2,0.000,ALERT,213.06,299.97,60.028,1556418605,"201051344000469","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1261731.7,1261731.7,18150,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556418634,422377.00
04/27/2019 22:30,2,0.000,ALERT,212.83,299.07,60.022,1556418605,"201051344000585","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1282594.1,1282594.1,26084,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418636,422378.00
04/27/2019 22:30,2,0.000,ALERT,213.51,299.97,60.028,1556418605,"201051344000853","174011545737251",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,1285157.8,1285157.8,17748,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418638,422379.00
04/27/2019 22:30,2,0.000,ALERT,213.06,299.07,60.022,1556418605,"201051344001145","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1284687.8,1284687.8,26000,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418640,422380.00
04/27/2019 22:30,2,0.000,ALERT,212.83,298.77,60.017,1556418605,"201051344000438","174011545737251",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,1277671.3,1277671.3,26032,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418642,422381.00
04/27/2019 22:30,2,0.000,ALERT,212.61,299.37,60.022,1556418605,"201051344001135","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1264522.3,1264522.3,25981,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418644,422382.00
04/27/2019 22:30,2,0.000,ALERT,212.83,300.27,60.012,1556418605,"201051344000983","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1283189.8,1283189.8,17746,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418646,422383.00
04/27/2019 22:30,2,0.000,ALERT,212.83,298.47,60.059,1556418605,"201051344001203","174011545737251",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,1272246.7,1272246.7,26040,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556418647,422384.00
04/27/2019 22:30,2,0.000,ALERT,212.61,299.07,60.012,1556418605,"201051344001230","174011545737251",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,1268462.3,1268462.3,25869,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418649,422385.00
04/27/2019 22:30,2,0.000,ALERT,212.61,298.47,59.964,1556418605,"201051344000646","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1262043.5,1262043.5,26012,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556418651,422386.00
04/27/2019 22:30,2,0.000,ALERT,213.06,299.97,60.012,1556418605,"201051344000867","174011545737251",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1260351.2,1260351.2,49939,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418653,422387.00
04/27/2019 22:30,2,0.000,ALERT,213.51,299.67,60.017,1556418605,"201051344000633","174011545737251",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,1257745.1,1257745.1,50037,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556418655,422388.00
04/27/2019 22:30,2,0.000,ALERT,212.16,298.77,59.996,1556418605,"201051344000955","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1282118.0,1282118.0,26029,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418656,422389.00
04/27/2019 22:30,2,0.000,ALERT,213.06,299.37,60.012,1556418605,"201051344000648","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1272936.5,1272936.5,49489,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418658,422390.00
04/27/2019 22:30,2,0.000,ALERT,213.29,299.97,60.001,1556418605,"201051344000645","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1277845.8,1277845.8,49453,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556418660,422391.00
04/27/2019 22:30,2,0.000,ALERT,213.06,300.57,60.043,1556418605,"201051344000569","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1294006.9,1294006.9,17660,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556418662,422392.00
04/27/2019 22:30,2,0.000,ALERT,213.29,299.67,60.001,1556418605,"179051228000119","174011545737251",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,81129.1,81129.1,17771,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556418664,422393.00
04/27/2019 22:45,2,0.000,ALERT,213.29,300.87,60.012,1556419504,"201051344000579","174011545737251",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,1293862.2,1293862.2,18115,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556419506,422394.00
04/27/2019 22:45,2,0.000,ALERT,213.06,298.77,60.017,1556419504,"201051344001025","174011545737251",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,1276252.0,1276252.0,26043,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556419508,422395.00
04/27/2019 22:45,2,0.000,ALERT,213.29,299.37,59.975,1556419504,"201051344001093","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1260008.0,1260008.0,26087,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419510,422396.00
04/27/2019 22:45,2,0.000,ALERT,213.51,300.27,60.017,1556419504,"201051344000458","174011545737251",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,1276916.4,1276916.4,17865,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419511,422397.00
04/27/2019 22:45,2,0.000,ALERT,213.29,299.97,60.049,1556419504,"201051344000890","174011545737251",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,1274738.9,1274738.9,26000,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419513,422398.00
04/27/2019 22:45,2,0.000,ALERT,213.29,300.27,60.017,1556419504,"201051344000988","174011545737251",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,984412.6,984412.6,18191,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556419515,422399.00
04/27/2019 22:45,2,0.000,ALERT,213.74,300.27,60.017,1556419504,"201051344000582","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1253556.0,1253556.0,25974,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419517,422400.00
04/27/2019 22:45,2,0.000,ALERT,213.51,301.17,60.012,1556419504,"201051344000868","174011545737251",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,1262133.1,1262133.1,49912,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556419519,422401.00
04/27/2019 22:45,2,0.000,ALERT,213.96,300.87,60.054,1556419504,"201051344000576","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1280184.9,1280184.9,21957,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419521,422402.00
04/27/2019 22:45,2,0.000,ALERT,213.51,300.27,60.028,1556419504,"201051344001158","174011545737251",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,1256911.2,1256911.2,18177,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556419523,422403.00
04/27/2019 22:45,2,0.000,ALERT,213.51,298.77,59.969,1556419504,"201051344000917","174011545737251",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,1270061.2,1270061.2,25892,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419525,422404.00
04/27/2019 22:45,2,0.000,ALERT,213.51,299.07,59.975,1556419504,"201051344000417","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1019000.2,1019000.2,26039,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419527,422405.00
04/27/2019 22:45,2,0.000,ALERT,213.74,299.37,60.012,1556419504,"201051344000685","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1276425.4,1276425.4,26061,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419528,422406.00
04/27/2019 22:45,2,0.000,ALERT,213.51,298.77,60.012,1556419504,"201051344000651","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1269305.6,1269305.6,26024,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419530,422407.00
04/27/2019 22:45,2,0.000,ALERT,213.29,301.17,60.012,1556419504,"201051344000594","174011545737251",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,1281701.5,1281701.5,49907,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419532,422408.00
04/27/2019 22:45,2,0.000,ALERT,213.51,300.27,60.012,1556419504,"201051344000469","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1261731.7,1261731.7,18152,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419534,422409.00
04/27/2019 22:45,2,0.000,ALERT,213.51,299.67,60.006,1556419504,"201051344000585","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1282594.1,1282594.1,26086,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419536,422410.00
04/27/2019 22:45,2,0.000,ALERT,213.96,300.27,60.022,1556419504,"201051344000853","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1285157.8,1285157.8,17750,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419538,422411.00
04/27/2019 22:45,2,0.000,ALERT,213.74,299.67,60.017,1556419504,"201051344001145","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1284687.8,1284687.8,26002,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556419540,422412.00
04/27/2019 22:45,2,0.000,ALERT,213.51,299.37,60.012,1556419504,"201051344000438","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1277671.3,1277671.3,26034,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419541,422413.00
04/27/2019 22:45,2,0.000,ALERT,213.06,299.37,60.043,1556419504,"201051344001135","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1264522.3,1264522.3,25983,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419543,422414.00
04/27/2019 22:45,2,0.000,ALERT,213.51,300.57,60.017,1556419504,"201051344000983","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1283189.8,1283189.8,17748,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556419545,422415.00
04/27/2019 22:45,2,0.000,ALERT,213.51,299.07,60.006,1556419504,"201051344001203","174011545737251",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,1272246.7,1272246.7,26042,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556419547,422416.00
04/27/2019 22:45,2,0.000,ALERT,213.29,299.37,60.006,1556419504,"201051344001230","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1268462.3,1268462.3,25871,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419549,422417.00
04/27/2019 22:45,2,0.000,ALERT,213.06,299.07,60.012,1556419504,"201051344000646","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1262043.5,1262043.5,26014,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419551,422418.00
04/27/2019 22:45,2,0.000,ALERT,213.51,299.67,60.006,1556419504,"201051344000867","174011545737251",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,1260351.2,1260351.2,49941,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419552,422419.00
04/27/2019 22:45,2,0.000,ALERT,213.96,299.67,60.001,1556419504,"201051344000633","174011545737251",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,1257745.1,1257745.1,50039,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419554,422420.00
04/27/2019 22:45,2,0.000,ALERT,213.06,299.37,60.006,1556419504,"201051344000955","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1282118.0,1282118.0,26031,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419556,422421.00
04/27/2019 22:45,2,0.000,ALERT,213.74,299.67,60.006,1556419504,"201051344000648","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1272936.5,1272936.5,49491,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419558,422422.00
04/27/2019 22:45,2,0.000,ALERT,213.96,300.57,60.006,1556419504,"201051344000645","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1277845.8,1277845.8,49455,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556419560,422423.00
04/27/2019 22:45,2,0.000,ALERT,213.51,301.17,60.006,1556419504,"201051344000569","174011545737251",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,1294006.9,1294006.9,17662,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556419561,422424.00
04/27/2019 22:45,2,0.000,ALERT,213.74,299.97,60.033,1556419504,"179051228000119","174011545737251",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,81129.1,81129.1,17773,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556419563,422425.00
04/27/2019 23:00,2,0.000,ALERT,213.74,300.87,59.969,1556420404,"201051344000579","174011545737251",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,1293862.2,1293862.2,18117,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420406,422426.00
04/27/2019 23:00,2,0.000,ALERT,213.06,297.87,60.017,1556420404,"201051344001025","174011545737251",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,1276252.0,1276252.0,26045,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556420408,422427.00
04/27/2019 23:00,2,0.000,ALERT,213.29,298.17,59.964,1556420404,"201051344001093","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1260008.0,1260008.0,26089,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420410,422428.00
04/27/2019 23:00,2,0.000,ALERT,213.51,300.57,60.006,1556420404,"201051344000458","174011545737251",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,1276916.4,1276916.4,17867,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420412,422429.00
04/27/2019 23:00,2,0.000,ALERT,213.06,298.77,60.006,1556420404,"201051344000890","174011545737251",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,1274738.9,1274738.9,26002,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556420413,422430.00
04/27/2019 23:00,2,0.000,ALERT,213.51,300.27,60.017,1556420404,"201051344000988","174011545737251",0.00,3.00,0,295.76,302.07,0.0,0.0,0.000,984412.6,984412.6,18193,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420415,422431.00
04/27/2019 23:00,2,0.000,ALERT,213.51,299.07,60.012,1556420404,"201051344000582","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1253556.0,1253556.0,25976,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420417,422432.00
04/27/2019 23:00,2,0.000,ALERT,213.74,300.87,60.012,1556420404,"201051344000868","174011545737251",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,1262133.1,1262133.1,49914,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420420,422433.00
04/27/2019 23:00,2,0.000,ALERT,214.19,300.87,59.980,1556420404,"201051344000576","174011545737251",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,1280184.9,1280184.9,21959,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420421,422434.00
04/27/2019 23:00,2,0.000,ALERT,213.74,299.97,59.959,1556420404,"201051344001158","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1256911.2,1256911.2,18179,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420423,422435.00
04/27/2019 23:00,2,0.000,ALERT,213.06,297.57,60.006,1556420404,"201051344000917","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1270061.2,1270061.2,25894,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420425,422436.00
04/27/2019 23:00,2,0.000,ALERT,213.29,297.87,60.006,1556420404,"201051344000417","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1019000.2,1019000.2,26041,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420427,422437.00
04/27/2019 23:00,2,0.000,ALERT,213.51,298.47,60.006,1556420404,"201051344000685","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1276425.4,1276425.4,26063,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556420429,422438.00
04/27/2019 23:00,2,0.000,ALERT,213.29,297.57,60.006,1556420404,"201051344000651","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1269305.6,1269305.6,26026,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420430,422439.00
04/27/2019 23:00,2,0.000,ALERT,213.51,301.17,60.001,1556420404,"201051344000594","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1281701.5,1281701.5,49909,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420432,422440.00
04/27/2019 23:00,2,0.000,ALERT,213.74,300.27,60.001,1556420404,"201051344000469","174011545737251",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,1261731.7,1261731.7,18154,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420434,422441.00
04/27/2019 23:00,2,0.000,ALERT,213.29,298.77,60.012,1556420404,"201051344000585","174011545737251",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,1282594.1,1282594.1,26088,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420436,422442.00
04/27/2019 23:00,2,0.000,ALERT,214.19,300.27,60.001,1556420404,"201051344000853","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1285157.8,1285157.8,17752,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420438,422443.00
04/27/2019 23:00,2,0.000,ALERT,213.51,298.77,60.006,1556420404,"201051344001145","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1284687.8,1284687.8,26004,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556420440,422444.00
04/27/2019 23:00,2,0.000,ALERT,213.29,298.47,60.006,1556420404,"201051344000438","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1277671.3,1277671.3,26036,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420442,422445.00
04/27/2019 23:00,2,0.000,ALERT,212.83,298.47,60.001,1556420404,"201051344001135","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1264522.3,1264522.3,25985,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420443,422446.00
04/27/2019 23:00,2,0.000,ALERT,213.74,300.57,60.022,1556420404,"201051344000983","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1283189.8,1283189.8,17750,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556420445,422447.00
04/27/2019 23:00,2,0.000,ALERT,213.29,298.17,60.054,1556420404,"201051344001203","174011545737251",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,1272246.7,1272246.7,26044,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420447,422448.00
04/27/2019 23:00,2,0.000,ALERT,213.29,298.77,60.001,1556420404,"201051344001230","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1268462.3,1268462.3,25873,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420449,422449.00
04/27/2019 23:00,2,0.000,ALERT,213.06,298.47,60.006,1556420404,"201051344000646","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1262043.5,1262043.5,26016,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420451,422450.00
04/27/2019 23:00,2,0.000,ALERT,213.96,299.97,59.959,1556420404,"201051344000867","174011545737251",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,1260351.2,1260351.2,49943,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420453,422451.00
04/27/2019 23:00,2,0.000,ALERT,214.41,300.27,60.001,1556420404,"201051344000633","174011545737251",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,1257745.1,1257745.1,50041,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420454,422452.00
04/27/2019 23:00,2,0.000,ALERT,212.83,298.47,60.001,1556420404,"201051344000955","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1282118.0,1282118.0,26033,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420456,422453.00
04/27/2019 23:00,2,0.000,ALERT,213.74,299.37,60.001,1556420404,"201051344000648","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1272936.5,1272936.5,49493,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556420458,422454.00
04/27/2019 23:00,2,0.000,ALERT,213.96,299.97,60.001,1556420404,"201051344000645","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1277845.8,1277845.8,49457,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556420460,422455.00
04/27/2019 23:00,2,0.000,ALERT,213.74,300.87,60.017,1556420404,"201051344000569","174011545737251",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,1294006.9,1294006.9,17664,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556420462,422456.00
04/27/2019 23:00,2,0.000,ALERT,213.96,299.67,59.996,1556420404,"179051228000119","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,81129.1,81129.1,17775,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556420463,422457.00
04/27/2019 23:15,2,0.000,ALERT,213.96,301.77,60.038,1556421304,"201051344000579","174011545737251",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,1293862.2,1293862.2,18119,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421306,422458.00
04/27/2019 23:15,2,0.000,ALERT,213.06,298.47,60.012,1556421304,"201051344001025","174011545737251",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,1276252.0,1276252.0,26047,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421308,422459.00
04/27/2019 23:15,2,0.000,ALERT,213.29,299.07,60.017,1556421304,"201051344001093","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1260008.0,1260008.0,26091,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421309,422460.00
04/27/2019 23:15,2,0.000,ALERT,213.96,301.17,60.022,1556421304,"201051344000458","174011545737251",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,1276916.4,1276916.4,17869,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421311,422461.00
04/27/2019 23:15,2,0.000,ALERT,213.29,299.67,60.017,1556421304,"201051344000890","174011545737251",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,1274738.9,1274738.9,26004,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556421313,422462.00
04/27/2019 23:15,2,0.000,ALERT,213.51,300.57,60.012,1556421304,"201051344000988","174011545737251",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,984412.6,984412.6,18195,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421315,422463.00
04/27/2019 23:15,2,0.000,ALERT,213.74,299.97,59.975,1556421304,"201051344000582","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1253556.0,1253556.0,25978,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421317,422464.00
04/27/2019 23:15,2,0.000,ALERT,213.74,301.47,60.017,1556421304,"201051344000868","174011545737251",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,1262133.1,1262133.1,49916,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556421319,422465.00
04/27/2019 23:15,2,0.000,ALERT,214.41,301.47,60.012,1556421304,"201051344000576","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1280184.9,1280184.9,21961,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421321,422466.00
04/27/2019 23:15,2,0.000,ALERT,213.96,300.57,60.017,1556421304,"201051344001158","174011545737251",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,1256911.2,1256911.2,18181,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556421323,422467.00
04/27/2019 23:15,2,0.000,ALERT,213.51,298.77,60.012,1556421304,"201051344000917","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1270061.2,1270061.2,25896,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556421324,422468.00
04/27/2019 23:15,2,0.000,ALERT,213.51,298.77,60.017,1556421304,"201051344000417","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1019000.2,1019000.2,26043,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421326,422469.00
04/27/2019 23:15,2,0.000,ALERT,213.74,299.07,60.012,1556421304,"201051344000685","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1276425.4,1276425.4,26065,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556421328,422470.00
04/27/2019 23:15,2,0.000,ALERT,213.51,298.47,60.028,1556421304,"201051344000651","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1269305.6,1269305.6,26028,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421330,422471.00
04/27/2019 23:15,2,0.000,ALERT,213.74,301.47,60.022,1556421304,"201051344000594","174011545737251",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,1281701.5,1281701.5,49911,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556421332,422472.00
04/27/2019 23:15,2,0.000,ALERT,213.96,300.87,60.043,1556421304,"201051344000469","174011545737251",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,1261731.7,1261731.7,18156,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421334,422473.00
04/27/2019 23:15,2,0.000,ALERT,213.51,299.67,60.038,1556421304,"201051344000585","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1282594.1,1282594.1,26090,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421335,422474.00
04/27/2019 23:15,2,0.000,ALERT,214.41,300.57,60.017,1556421304,"201051344000853","174011545737251",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,1285157.8,1285157.8,17754,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421337,422475.00
04/27/2019 23:15,2,0.000,ALERT,213.74,299.67,60.028,1556421304,"201051344001145","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1284687.8,1284687.8,26006,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421339,422476.00
04/27/2019 23:15,2,0.000,ALERT,213.51,299.37,60.017,1556421304,"201051344000438","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1277671.3,1277671.3,26038,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421341,422477.00
04/27/2019 23:15,2,0.000,ALERT,213.06,299.37,60.012,1556421304,"201051344001135","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1264522.3,1264522.3,25987,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421343,422478.00
04/27/2019 23:15,2,0.000,ALERT,213.74,301.17,59.996,1556421304,"201051344000983","174011545737251",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,1283189.8,1283189.8,17752,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421344,422479.00
04/27/2019 23:15,2,0.000,ALERT,213.51,299.07,60.022,1556421304,"201051344001203","174011545737251",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,1272246.7,1272246.7,26046,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421346,422480.00
04/27/2019 23:15,2,0.000,ALERT,213.29,299.37,60.033,1556421304,"201051344001230","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1268462.3,1268462.3,25875,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556421348,422481.00
04/27/2019 23:15,2,0.000,ALERT,213.06,299.07,60.033,1556421304,"201051344000646","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1262043.5,1262043.5,26018,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421350,422482.00
04/27/2019 23:15,2,0.000,ALERT,213.96,299.97,60.033,1556421304,"201051344000867","174011545737251",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,1260351.2,1260351.2,49945,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421352,422483.00
04/27/2019 23:15,2,0.000,ALERT,214.41,300.27,60.043,1556421304,"201051344000633","174011545737251",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,1257745.1,1257745.1,50043,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421354,422484.00
04/27/2019 23:15,2,0.000,ALERT,212.83,299.07,60.033,1556421304,"201051344000955","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1282118.0,1282118.0,26035,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421356,422485.00
04/27/2019 23:15,2,0.000,ALERT,213.74,299.97,60.038,1556421304,"201051344000648","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1272936.5,1272936.5,49495,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421357,422486.00
