ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/27/2019 23:15,2,0.000,ALERT,214.19,300.57,60.043,1556421304,"201051344000645","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1277845.8,1277845.8,49459,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556421359,422487.00
04/27/2019 23:15,2,0.000,ALERT,213.51,301.17,60.038,1556421304,"201051344000569","174011545737251",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,1294006.9,1294006.9,17666,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556421361,422488.00
04/27/2019 23:15,2,0.000,ALERT,214.19,300.27,60.038,1556421304,"179051228000119","174011545737251",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,81129.1,81129.1,17777,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556421363,422489.00
04/27/2019 23:30,2,0.000,ALERT,213.74,301.47,60.028,1556422203,"201051344000579","174011545737251",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,1293862.2,1293862.2,18121,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556422206,422490.00
04/27/2019 23:30,2,0.000,ALERT,212.83,298.17,60.043,1556422203,"201051344001025","174011545737251",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,1276252.0,1276252.0,26049,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556422207,422491.00
04/27/2019 23:30,2,0.000,ALERT,213.29,298.77,60.054,1556422203,"201051344001093","174011545737251",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,1260008.0,1260008.0,26093,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556422209,422492.00
04/27/2019 23:30,2,0.000,ALERT,213.74,300.87,60.049,1556422203,"201051344000458","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1276916.4,1276916.4,17871,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422211,422493.00
04/27/2019 23:30,2,0.000,ALERT,213.06,299.37,60.049,1556422203,"201051344000890","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1274738.9,1274738.9,26006,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422213,422494.00
04/27/2019 23:30,2,0.000,ALERT,213.74,300.87,60.054,1556422203,"201051344000988","174011545737251",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,984412.6,984412.6,18197,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422215,422495.00
04/27/2019 23:30,2,0.000,ALERT,213.74,299.97,60.012,1556422203,"201051344000582","174011545737251",0.00,1.00,0,298.17,301.17,0.0,0.0,0.000,1253556.0,1253556.0,25980,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422217,422496.00
04/27/2019 23:30,2,0.000,ALERT,213.74,301.77,60.049,1556422203,"201051344000868","174011545737251",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,1262133.1,1262133.1,49918,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422219,422497.00
04/27/2019 23:30,2,0.000,ALERT,214.19,301.17,60.043,1556422203,"201051344000576","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1280184.9,1280184.9,21963,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422221,422498.00
04/27/2019 23:30,2,0.000,ALERT,213.74,300.87,60.075,1556422203,"201051344001158","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1256911.2,1256911.2,18183,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422223,422499.00
04/27/2019 23:30,2,0.000,ALERT,213.51,298.47,60.054,1556422203,"201051344000917","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1270061.2,1270061.2,25898,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422224,422500.00
04/27/2019 23:30,2,0.000,ALERT,213.51,298.47,60.049,1556422203,"201051344000417","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,1019000.2,1019000.2,26045,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422226,422501.00
04/27/2019 23:30,2,0.000,ALERT,213.51,298.77,60.054,1556422203,"201051344000685","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1276425.4,1276425.4,26067,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556422228,422502.00
04/27/2019 23:30,2,0.000,ALERT,213.29,298.17,60.017,1556422203,"201051344000651","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1269305.6,1269305.6,26030,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422230,422503.00
04/27/2019 23:30,2,0.000,ALERT,213.51,301.17,60.049,1556422203,"201051344000594","174011545737251",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,1281701.5,1281701.5,49913,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422232,422504.00
04/27/2019 23:30,2,0.000,ALERT,213.96,300.87,60.070,1556422203,"201051344000469","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1261731.7,1261731.7,18158,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422234,422505.00
04/27/2019 23:30,2,0.000,ALERT,213.29,299.07,60.043,1556422203,"201051344000585","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1282594.1,1282594.1,26092,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556422235,422506.00
04/27/2019 23:30,2,0.000,ALERT,214.19,300.87,60.043,1556422203,"201051344000853","174011545737251",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,1285157.8,1285157.8,17756,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556422237,422507.00
04/27/2019 23:30,2,0.000,ALERT,213.51,299.37,60.070,1556422203,"201051344001145","174011545737251",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,1284687.8,1284687.8,26008,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556422239,422508.00
04/27/2019 23:30,2,0.000,ALERT,213.51,299.07,60.054,1556422203,"201051344000438","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1277671.3,1277671.3,26040,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422241,422509.00
04/27/2019 23:30,2,0.000,ALERT,212.83,299.07,60.059,1556422203,"201051344001135","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1264522.3,1264522.3,25989,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422243,422510.00
04/27/2019 23:30,2,0.000,ALERT,213.74,301.17,60.059,1556422203,"201051344000983","174011545737251",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,1283189.8,1283189.8,17754,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422245,422511.00
04/27/2019 23:30,2,0.000,ALERT,213.29,298.47,60.070,1556422203,"201051344001203","174011545737251",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,1272246.7,1272246.7,26048,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556422247,422512.00
04/27/2019 23:30,2,0.000,ALERT,213.29,299.37,60.017,1556422203,"201051344001230","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1268462.3,1268462.3,25877,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422249,422513.00
04/27/2019 23:30,2,0.000,ALERT,212.83,298.47,60.038,1556422203,"201051344000646","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1262043.5,1262043.5,26020,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422250,422514.00
04/27/2019 23:30,2,0.000,ALERT,213.96,300.57,60.075,1556422203,"201051344000867","174011545737251",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,1260351.2,1260351.2,49947,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422252,422515.00
04/27/2019 23:30,2,0.000,ALERT,214.41,300.57,60.043,1556422203,"201051344000633","174011545737251",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,1257745.1,1257745.1,50045,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422254,422516.00
04/27/2019 23:30,2,0.000,ALERT,212.61,299.07,60.054,1556422203,"201051344000955","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1282118.0,1282118.0,26037,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556422256,422517.00
04/27/2019 23:30,2,0.000,ALERT,213.96,300.57,60.070,1556422203,"201051344000648","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1272936.5,1272936.5,49497,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556422258,422518.00
04/27/2019 23:30,2,0.000,ALERT,214.41,300.87,60.049,1556422203,"201051344000645","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1277845.8,1277845.8,49461,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556422259,422519.00
04/27/2019 23:30,2,0.000,ALERT,213.74,301.47,60.049,1556422203,"201051344000569","174011545737251",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,1294006.9,1294006.9,17668,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556422261,422520.00
04/27/2019 23:30,2,0.000,ALERT,214.41,300.57,60.070,1556422203,"179051228000119","174011545737251",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,81129.1,81129.1,17779,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556422263,422521.00
04/27/2019 23:45,2,0.000,ALERT,214.19,301.47,60.012,1556423105,"201051344000579","174011545737251",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,1293862.2,1293862.2,18123,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423107,422522.00
04/27/2019 23:45,2,0.000,ALERT,213.51,298.77,60.001,1556423105,"201051344001025","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1276252.0,1276252.0,26051,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556423109,422523.00
04/27/2019 23:45,2,0.000,ALERT,213.74,299.37,59.996,1556423105,"201051344001093","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1260008.0,1260008.0,26095,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423110,422524.00
04/27/2019 23:45,2,0.000,ALERT,213.96,300.87,60.001,1556423105,"201051344000458","174011545737251",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,1276916.4,1276916.4,17873,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423112,422525.00
04/27/2019 23:45,2,0.000,ALERT,213.51,299.67,60.001,1556423105,"201051344000890","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1274738.9,1274738.9,26008,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556423114,422526.00
04/27/2019 23:45,2,0.000,ALERT,213.96,300.87,60.012,1556423105,"201051344000988","174011545737251",0.00,1.50,0,296.06,302.68,0.0,0.0,0.000,984412.6,984412.6,18199,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423116,422527.00
04/27/2019 23:45,2,0.000,ALERT,214.19,300.27,60.001,1556423105,"201051344000582","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1253556.0,1253556.0,25982,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423118,422528.00
04/27/2019 23:45,2,0.000,ALERT,213.96,301.17,59.996,1556423105,"201051344000868","174011545737251",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,1262133.1,1262133.1,49920,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423120,422529.00
04/27/2019 23:45,2,0.000,ALERT,214.64,301.47,60.001,1556423105,"201051344000576","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1280184.9,1280184.9,21965,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423122,422530.00
04/27/2019 23:45,2,0.000,ALERT,214.19,300.57,59.996,1556423105,"201051344001158","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1256911.2,1256911.2,18185,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423123,422531.00
04/27/2019 23:45,2,0.000,ALERT,213.96,298.77,60.001,1556423105,"201051344000917","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1270061.2,1270061.2,25900,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423125,422532.00
04/27/2019 23:45,2,0.000,ALERT,213.96,298.77,59.990,1556423105,"201051344000417","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1019000.2,1019000.2,26047,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423127,422533.00
04/27/2019 23:45,2,0.000,ALERT,213.96,299.37,60.001,1556423105,"201051344000685","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1276425.4,1276425.4,26069,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423129,422534.00
04/27/2019 23:45,2,0.000,ALERT,213.74,298.47,60.012,1556423105,"201051344000651","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1269305.6,1269305.6,26032,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423131,422535.00
04/27/2019 23:45,2,0.000,ALERT,213.74,301.47,60.017,1556423105,"201051344000594","174011545737251",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,1281701.5,1281701.5,49915,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556423133,422536.00
04/27/2019 23:45,2,0.000,ALERT,214.19,300.87,60.006,1556423105,"201051344000469","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1261731.7,1261731.7,18160,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556423134,422537.00
04/27/2019 23:45,2,0.000,ALERT,213.74,299.37,60.012,1556423105,"201051344000585","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1282594.1,1282594.1,26094,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556423136,422538.00
04/27/2019 23:45,2,0.000,ALERT,214.64,300.57,60.006,1556423105,"201051344000853","174011545737251",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,1285157.8,1285157.8,17758,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556423138,422539.00
04/27/2019 23:45,2,0.000,ALERT,213.96,299.67,60.022,1556423105,"201051344001145","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1284687.8,1284687.8,26010,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556423140,422540.00
04/27/2019 23:45,2,0.000,ALERT,213.74,299.07,60.065,1556423105,"201051344000438","174011545737251",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,1277671.3,1277671.3,26042,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423142,422541.00
04/27/2019 23:45,2,0.000,ALERT,213.29,299.07,60.006,1556423105,"201051344001135","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1264522.3,1264522.3,25991,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423144,422542.00
04/27/2019 23:45,2,0.000,ALERT,213.96,300.87,60.028,1556423105,"201051344000983","174011545737251",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,1283189.8,1283189.8,17756,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423146,422543.00
04/27/2019 23:45,2,0.000,ALERT,213.51,298.77,60.028,1556423105,"201051344001203","174011545737251",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,1272246.7,1272246.7,26050,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423147,422544.00
04/27/2019 23:45,2,0.000,ALERT,213.51,299.67,60.022,1556423105,"201051344001230","174011545737251",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,1268462.3,1268462.3,25879,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556423149,422545.00
04/27/2019 23:45,2,0.000,ALERT,213.29,299.07,59.985,1556423105,"201051344000646","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1262043.5,1262043.5,26022,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423151,422546.00
04/27/2019 23:45,2,0.000,ALERT,214.19,300.27,60.070,1556423105,"201051344000867","174011545737251",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,1260351.2,1260351.2,49949,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423153,422547.00
04/27/2019 23:45,2,0.000,ALERT,214.64,300.57,59.996,1556423105,"201051344000633","174011545737251",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,1257745.1,1257745.1,50047,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556423155,422548.00
04/27/2019 23:45,2,0.000,ALERT,213.29,299.37,60.028,1556423105,"201051344000955","174011545737251",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,1282118.0,1282118.0,26039,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423157,422549.00
04/27/2019 23:45,2,0.000,ALERT,214.19,299.97,60.022,1556423105,"201051344000648","174011545737251",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,1272936.5,1272936.5,49499,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556423159,422550.00
04/27/2019 23:45,2,0.000,ALERT,214.41,300.57,60.065,1556423105,"201051344000645","174011545737251",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,1277845.8,1277845.8,49463,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556423160,422551.00
04/27/2019 23:45,2,0.000,ALERT,213.96,301.17,60.038,1556423105,"201051344000569","174011545737251",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,1294006.9,1294006.9,17670,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556423162,422552.00
04/27/2019 23:45,2,0.000,ALERT,214.41,300.57,60.065,1556423105,"179051228000119","174011545737251",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,81129.1,81129.1,17781,0,0,0,L,46974696,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556423164,422553.00
